ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 00:00,2,0.000,ALERT,213.29,302.37,59.991,1468814403,"201051344000645","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,486205.2,486205.2,39149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814405,767132.00
07/18/2016 00:00,2,0.000,ALERT,212.83,301.47,59.938,1468814403,"274151322000085","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,735796.0,735796.0,32641,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814407,767133.00
07/18/2016 00:00,2,0.000,ALERT,213.74,302.07,59.965,1468814403,"201051344000633","219011344069620",0.00,18.30,0,298.17,304.18,0.0,0.0,0.000,477432.9,477432.9,39637,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814409,767134.00
07/18/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1468814403,"201051344000469","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,479441.1,479441.1,39578,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814411,767135.00
07/18/2016 00:00,2,0.000,ALERT,212.38,301.17,59.954,1468814403,"201051344000646","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,481297.8,481297.8,44123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814413,767136.00
07/18/2016 00:00,2,0.000,ALERT,212.38,302.07,59.965,1468814403,"274151322000052","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,752841.4,752841.4,32883,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814415,767137.00
07/18/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1468814403,"201051344000585","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,489564.4,489564.4,44128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814416,767138.00
07/18/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1468814403,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,484707.2,484707.2,43944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814418,767139.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.07,59.970,1468814403,"201051344000582","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,477755.9,477755.9,44073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814420,767140.00
07/18/2016 00:00,2,0.000,ALERT,212.38,301.17,59.991,1468814403,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,490939.3,490939.3,44022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814422,767141.00
07/18/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1468814403,"274151322000094","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,613499.3,613499.3,34040,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814423,767142.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.68,59.970,1468814403,"201051344000579","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,493443.6,493443.6,19644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814425,767143.00
07/18/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1468814403,"201051344000890","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,488181.0,488181.0,44032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814427,767144.00
07/18/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1468814403,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,489890.0,489890.0,44037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814429,767145.00
07/18/2016 00:00,2,0.000,ALERT,212.83,300.57,59.981,1468814403,"201051344000417","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,481767.1,481767.1,44194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814431,767146.00
07/18/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1468814403,"274151322000083","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,746046.7,746046.7,32965,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814433,767147.00
07/18/2016 00:00,2,0.000,ALERT,213.29,301.17,59.965,1468814403,"274151322000076","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,795273.0,795273.0,32972,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814435,767148.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1468814403,"201051344000868","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,478373.2,478373.2,39295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814437,767149.00
07/18/2016 00:00,2,0.000,ALERT,212.61,302.37,59.944,1468814403,"274151322000095","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,787156.8,787156.8,32889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814438,767150.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.37,59.970,1468814403,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.78,0.0,0.0,0.000,475008.4,475008.4,39583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814440,767151.00
07/18/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1468814403,"201051344001025","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,488833.4,488833.4,44087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814442,767152.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1468814403,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,485877.1,485877.1,39501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814444,767153.00
07/18/2016 00:00,2,0.000,ALERT,213.74,302.07,59.975,1468814403,"201051344000853","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,484938.5,484938.5,39115,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814446,767154.00
07/18/2016 00:00,2,0.000,ALERT,213.06,301.17,59.986,1468814403,"201051344000685","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,489182.9,489182.9,43959,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814447,767155.00
07/18/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1468814403,"201051344000917","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,486059.5,486059.5,43958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814449,767156.00
07/18/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1468814403,"201051344001145","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,491243.6,491243.6,43806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814451,767157.00
07/18/2016 00:00,2,0.000,ALERT,212.83,300.57,59.981,1468814403,"201051344000651","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,483989.9,483989.9,44144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814453,767158.00
07/18/2016 00:00,2,0.000,ALERT,212.16,301.17,59.975,1468814403,"274151322000088","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,719748.6,719748.6,32604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814455,767159.00
07/18/2016 00:00,2,0.000,ALERT,213.06,300.57,59.970,1468814403,"274151322000068","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,613574.6,613574.6,34251,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814456,767160.00
07/18/2016 00:00,2,0.000,ALERT,212.38,300.87,59.986,1468814403,"201051344001135","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,480025.0,480025.0,44067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814458,767161.00
07/18/2016 00:00,2,0.000,ALERT,212.83,302.98,59.981,1468814403,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,490063.9,490063.9,39548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814460,767162.00
07/18/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1468814403,"201051344001203","219011344069620",0.00,18.30,0,299.97,306.28,0.0,0.0,0.000,487624.2,487624.2,44127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814462,767163.00
07/18/2016 00:00,2,0.000,ALERT,212.61,301.77,59.954,1468814403,"274151322000054","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,734882.8,734882.8,32637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814464,767164.00
07/18/2016 00:00,2,0.000,ALERT,213.51,302.37,59.954,1468814403,"201051344000867","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,477440.1,477440.1,39556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814465,767165.00
07/18/2016 00:00,2,0.000,ALERT,212.61,301.17,59.959,1468814403,"201051344001093","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,485499.1,485499.1,44017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814467,767166.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1468814403,"201051344000900","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,493536.7,493536.7,38943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814469,767167.00
07/18/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1468814403,"201051344000648","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,484037.1,484037.1,39237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814471,767168.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.68,59.975,1468814403,"201051344000569","219011344069620",0.00,19.00,0,300.87,305.98,0.0,0.0,0.000,494294.4,494294.4,38861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468814473,767169.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.68,59.959,1468814403,"201051344000983","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,486112.3,486112.3,39353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814475,767170.00
07/18/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1468814403,"201051344001158","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,479324.6,479324.6,39622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814476,767171.00
07/18/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1468814403,"201051344000576","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,486629.3,486629.3,39024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814478,767172.00
07/18/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1468814403,"274151322000087","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,707864.1,707864.1,32802,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468814480,767173.00
07/18/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1468815304,"201051344000645","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,486205.2,486205.2,39151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815306,767174.00
07/18/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1468815304,"274151322000085","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,735796.0,735796.0,32643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815307,767175.00
07/18/2016 00:15,2,0.000,ALERT,213.96,302.07,59.996,1468815304,"201051344000633","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,477432.9,477432.9,39639,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815309,767176.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1468815304,"201051344000469","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,479441.1,479441.1,39580,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815311,767177.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1468815304,"201051344000646","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,481297.8,481297.8,44125,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815313,767178.00
07/18/2016 00:15,2,0.000,ALERT,212.38,300.87,59.986,1468815304,"274151322000052","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,752841.4,752841.4,32885,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815315,767179.00
07/18/2016 00:15,2,0.000,ALERT,213.74,302.68,59.991,1468815304,"201051344000585","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,489564.4,489564.4,44130,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815317,767180.00
07/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1468815304,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,484707.2,484707.2,43946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815319,767181.00
07/18/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1468815304,"201051344000582","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,477755.9,477755.9,44075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815320,767182.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.37,59.949,1468815304,"201051344000955","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,490939.3,490939.3,44024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815322,767183.00
07/18/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1468815304,"274151322000094","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,613499.3,613499.3,34042,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815324,767184.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1468815304,"201051344000579","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,493443.6,493443.6,19646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815326,767185.00
07/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1468815304,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,488181.0,488181.0,44034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815327,767186.00
07/18/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1468815304,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,489890.0,489890.0,44039,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815329,767187.00
07/18/2016 00:15,2,0.000,ALERT,213.51,301.47,59.959,1468815304,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,481767.1,481767.1,44196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815331,767188.00
07/18/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1468815304,"274151322000083","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,746046.7,746046.7,32967,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815333,767189.00
07/18/2016 00:15,2,0.000,ALERT,213.06,300.87,59.981,1468815304,"274151322000076","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,795273.0,795273.0,32974,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815335,767190.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.98,59.959,1468815304,"201051344000868","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,478373.2,478373.2,39297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815337,767191.00
07/18/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1468815304,"274151322000095","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,787156.8,787156.8,32891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815338,767192.00
07/18/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1468815304,"201051344000988","219011344069620",0.00,18.30,0,297.87,305.08,0.0,0.0,0.000,475008.4,475008.4,39585,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815340,767193.00
07/18/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1468815304,"201051344001025","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,488833.4,488833.4,44089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815342,767194.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1468815304,"201051344000458","219011344069620",0.00,19.00,0,300.87,306.28,0.0,0.0,0.000,485877.1,485877.1,39503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815344,767195.00
07/18/2016 00:15,2,0.000,ALERT,213.74,302.07,59.944,1468815304,"201051344000853","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,484938.5,484938.5,39117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815346,767196.00
07/18/2016 00:15,2,0.000,ALERT,213.51,302.07,59.991,1468815304,"201051344000685","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,489182.9,489182.9,43961,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815347,767197.00
07/18/2016 00:15,2,0.000,ALERT,213.51,301.47,59.981,1468815304,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,486059.5,486059.5,43960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815350,767198.00
07/18/2016 00:15,2,0.000,ALERT,213.51,302.07,59.975,1468815304,"201051344001145","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,491243.6,491243.6,43808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815351,767199.00
07/18/2016 00:15,2,0.000,ALERT,213.29,301.17,59.986,1468815304,"201051344000651","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,483989.9,483989.9,44146,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815353,767200.00
07/18/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1468815304,"274151322000088","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,719748.6,719748.6,32606,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815355,767201.00
07/18/2016 00:15,2,0.000,ALERT,213.06,300.27,59.938,1468815304,"274151322000068","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,613574.6,613574.6,34253,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815357,767202.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1468815304,"201051344001135","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,480025.0,480025.0,44069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815358,767203.00
07/18/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1468815304,"201051344000594","219011344069620",0.00,18.30,0,299.97,305.68,0.0,0.0,0.000,490063.9,490063.9,39550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815360,767204.00
07/18/2016 00:15,2,0.000,ALERT,213.06,301.47,59.970,1468815304,"201051344001203","219011344069620",0.00,18.00,0,298.77,305.38,0.0,0.0,0.000,487624.2,487624.2,44129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815362,767205.00
07/18/2016 00:15,2,0.000,ALERT,212.61,301.77,59.975,1468815304,"274151322000054","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,734882.8,734882.8,32639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815364,767206.00
07/18/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1468815304,"201051344000867","219011344069620",0.00,18.70,0,300.27,305.98,0.0,0.0,0.000,477440.1,477440.1,39558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815366,767207.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.965,1468815304,"201051344001093","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,485499.1,485499.1,44019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815367,767208.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1468815304,"201051344000900","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,493536.7,493536.7,38945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815369,767209.00
07/18/2016 00:15,2,0.000,ALERT,213.29,301.47,60.018,1468815304,"201051344000648","219011344069620",0.00,17.80,0,299.67,305.68,0.0,0.0,0.000,484037.1,484037.1,39239,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815372,767210.00
07/18/2016 00:15,2,0.000,ALERT,213.29,302.98,59.954,1468815304,"201051344000569","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,494294.4,494294.4,38863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815373,767211.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1468815304,"201051344000983","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,486112.3,486112.3,39355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815375,767212.00
07/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1468815304,"201051344001158","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,479324.6,479324.6,39624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468815377,767213.00
07/18/2016 00:15,2,0.000,ALERT,213.51,302.98,59.991,1468815304,"201051344000576","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,486629.3,486629.3,39026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815379,767214.00
07/18/2016 00:15,2,0.000,ALERT,212.61,300.87,59.965,1468815304,"274151322000087","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,707864.1,707864.1,32804,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468815381,767215.00
07/18/2016 00:30,2,0.000,ALERT,213.06,301.17,59.986,1468816204,"201051344000645","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,486205.2,486205.2,39153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816206,767216.00
07/18/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1468816204,"274151322000085","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,735796.0,735796.0,32645,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816207,767217.00
07/18/2016 00:30,2,0.000,ALERT,213.29,301.47,60.023,1468816204,"201051344000633","219011344069620",0.00,17.50,0,297.26,303.88,0.0,0.0,0.000,477432.9,477432.9,39641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816210,767218.00
07/18/2016 00:30,2,0.000,ALERT,212.61,301.17,59.986,1468816204,"201051344000469","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,479441.1,479441.1,39582,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816211,767219.00
07/18/2016 00:30,2,0.000,ALERT,212.83,301.77,59.986,1468816204,"201051344000646","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,481297.8,481297.8,44127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816213,767220.00
07/18/2016 00:30,2,0.000,ALERT,211.93,301.47,59.975,1468816204,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,752841.4,752841.4,32887,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816215,767221.00
07/18/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1468816204,"201051344000585","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,489564.4,489564.4,44132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816217,767222.00
07/18/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1468816204,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,484707.2,484707.2,43948,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816219,767223.00
07/18/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1468816204,"201051344000582","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,477755.9,477755.9,44077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816221,767224.00
07/18/2016 00:30,2,0.000,ALERT,212.61,301.77,60.018,1468816204,"201051344000955","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,490939.3,490939.3,44026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816222,767225.00
07/18/2016 00:30,2,0.000,ALERT,212.16,299.97,59.981,1468816204,"274151322000094","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,613499.3,613499.3,34044,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816224,767226.00
07/18/2016 00:30,2,0.000,ALERT,212.61,302.07,59.991,1468816204,"201051344000579","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,493443.6,493443.6,19648,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816226,767227.00
07/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.991,1468816204,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,488181.0,488181.0,44036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816228,767228.00
07/18/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1468816204,"201051344000438","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,489890.0,489890.0,44041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816230,767229.00
07/18/2016 00:30,2,0.000,ALERT,213.06,301.17,59.986,1468816204,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,481767.1,481767.1,44198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816231,767230.00
07/18/2016 00:30,2,0.000,ALERT,212.16,301.17,59.986,1468816204,"274151322000083","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,746046.7,746046.7,32969,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816233,767231.00
07/18/2016 00:30,2,0.000,ALERT,212.61,300.87,59.991,1468816204,"274151322000076","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,795273.0,795273.0,32976,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816235,767232.00
07/18/2016 00:30,2,0.000,ALERT,212.61,302.07,59.991,1468816204,"201051344000868","219011344069620",0.00,17.80,0,299.67,305.08,0.0,0.0,0.000,478373.2,478373.2,39299,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816237,767233.00
07/18/2016 00:30,2,0.000,ALERT,212.16,301.77,59.949,1468816204,"274151322000095","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,787156.8,787156.8,32893,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816239,767234.00
07/18/2016 00:30,2,0.000,ALERT,212.61,301.77,59.996,1468816204,"201051344000988","219011344069620",0.00,18.00,0,296.96,303.58,0.0,0.0,0.000,475008.4,475008.4,39587,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816241,767235.00
07/18/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1468816204,"201051344001025","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,488833.4,488833.4,44091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816242,767236.00
07/18/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1468816204,"201051344000458","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,485877.1,485877.1,39505,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816244,767237.00
07/18/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1468816204,"201051344000853","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,484938.5,484938.5,39119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816246,767238.00
07/18/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1468816204,"201051344000685","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,489182.9,489182.9,43963,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816248,767239.00
07/18/2016 00:30,2,0.000,ALERT,213.29,301.47,59.996,1468816204,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,486059.5,486059.5,43962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816250,767240.00
07/18/2016 00:30,2,0.000,ALERT,213.29,302.07,59.938,1468816204,"201051344001145","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,491243.6,491243.6,43810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816251,767241.00
07/18/2016 00:30,2,0.000,ALERT,213.06,301.17,60.012,1468816204,"201051344000651","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,483989.9,483989.9,44148,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816253,767242.00
07/18/2016 00:30,2,0.000,ALERT,211.70,300.57,59.975,1468816204,"274151322000088","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,719748.6,719748.6,32608,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816255,767243.00
07/18/2016 00:30,2,0.000,ALERT,212.83,299.67,59.975,1468816204,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,613574.6,613574.6,34255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816257,767244.00
07/18/2016 00:30,2,0.000,ALERT,212.61,301.47,59.981,1468816204,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,480025.0,480025.0,44071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816258,767245.00
07/18/2016 00:30,2,0.000,ALERT,212.61,302.68,60.007,1468816204,"201051344000594","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,490063.9,490063.9,39552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816260,767246.00
07/18/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1468816204,"201051344001203","219011344069620",0.00,17.80,0,299.07,305.38,0.0,0.0,0.000,487624.2,487624.2,44131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816262,767247.00
07/18/2016 00:30,2,0.000,ALERT,211.93,301.17,59.970,1468816204,"274151322000054","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,734882.8,734882.8,32641,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816264,767248.00
07/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.981,1468816204,"201051344000867","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,477440.1,477440.1,39560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816266,767249.00
07/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1468816204,"201051344001093","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,485499.1,485499.1,44021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816267,767250.00
07/18/2016 00:30,2,0.000,ALERT,212.38,301.47,59.944,1468816204,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,493536.7,493536.7,38947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468816269,767251.00
07/18/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1468816204,"201051344000648","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,484037.1,484037.1,39241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816271,767252.00
07/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1468816204,"201051344000569","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,494294.4,494294.4,38865,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816273,767253.00
07/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1468816204,"201051344000983","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,486112.3,486112.3,39357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816275,767254.00
07/18/2016 00:30,2,0.000,ALERT,212.83,301.47,59.965,1468816204,"201051344001158","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,479324.6,479324.6,39626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816277,767255.00
07/18/2016 00:30,2,0.000,ALERT,213.29,302.37,59.975,1468816204,"201051344000576","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,486629.3,486629.3,39028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816279,767256.00
07/18/2016 00:30,2,0.000,ALERT,212.38,299.97,59.970,1468816204,"274151322000087","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,707864.1,707864.1,32806,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468816280,767257.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.07,59.996,1468817103,"201051344000645","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,486205.2,486205.2,39155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817105,767258.00
07/18/2016 00:45,2,0.000,ALERT,212.61,301.77,59.965,1468817103,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,735796.0,735796.0,32647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817107,767259.00
07/18/2016 00:45,2,0.000,ALERT,213.51,301.77,60.028,1468817103,"201051344000633","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,477432.9,477432.9,39643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817109,767260.00
07/18/2016 00:45,2,0.000,ALERT,213.06,301.77,59.996,1468817103,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,479441.1,479441.1,39584,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817110,767261.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1468817103,"201051344000646","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,481297.8,481297.8,44129,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817112,767262.00
07/18/2016 00:45,2,0.000,ALERT,212.16,301.47,59.991,1468817103,"274151322000052","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,752841.4,752841.4,32889,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817114,767263.00
07/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.996,1468817103,"201051344000585","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,489564.4,489564.4,44134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817116,767264.00
07/18/2016 00:45,2,0.000,ALERT,213.29,302.98,59.991,1468817103,"201051344001230","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,484707.2,484707.2,43950,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817118,767265.00
07/18/2016 00:45,2,0.000,ALERT,213.51,303.28,59.996,1468817103,"201051344000582","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,477755.9,477755.9,44079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817119,767266.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1468817103,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,490939.3,490939.3,44028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817121,767267.00
07/18/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1468817103,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,613499.3,613499.3,34046,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817123,767268.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.68,59.991,1468817103,"201051344000579","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,493443.6,493443.6,19650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817125,767269.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.98,60.002,1468817103,"201051344000890","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,488181.0,488181.0,44038,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817127,767270.00
07/18/2016 00:45,2,0.000,ALERT,213.29,302.37,60.007,1468817103,"201051344000438","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,489890.0,489890.0,44043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817128,767271.00
07/18/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1468817103,"201051344000417","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,481767.1,481767.1,44200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817130,767272.00
07/18/2016 00:45,2,0.000,ALERT,212.61,302.07,59.991,1468817103,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,746046.7,746046.7,32971,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817132,767273.00
07/18/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1468817103,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,795273.0,795273.0,32978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817134,767274.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.68,59.991,1468817103,"201051344000868","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,478373.2,478373.2,39301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817136,767275.00
07/18/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1468817103,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,787156.8,787156.8,32895,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817138,767276.00
