ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1468817103,"201051344000988","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,475008.4,475008.4,39589,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817139,767277.00
07/18/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1468817103,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,488833.4,488833.4,44093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817141,767278.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1468817103,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,485877.1,485877.1,39507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817143,767279.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1468817103,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,484938.5,484938.5,39121,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817145,767280.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1468817103,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,489182.9,489182.9,43965,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817147,767281.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.07,59.975,1468817103,"201051344000917","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,486059.5,486059.5,43964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817148,767282.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.970,1468817103,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,491243.6,491243.6,43812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817150,767283.00
07/18/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1468817103,"201051344000651","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,483989.9,483989.9,44150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817152,767284.00
07/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.981,1468817103,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,719748.6,719748.6,32610,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817154,767285.00
07/18/2016 00:45,2,0.000,ALERT,213.06,300.57,59.975,1468817103,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,613574.6,613574.6,34257,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817155,767286.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1468817103,"201051344001135","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,480025.0,480025.0,44073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817157,767287.00
07/18/2016 00:45,2,0.000,ALERT,212.83,302.98,59.986,1468817103,"201051344000594","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,490063.9,490063.9,39554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817159,767288.00
07/18/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1468817103,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.98,0.0,0.0,0.000,487624.2,487624.2,44133,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817161,767289.00
07/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1468817103,"274151322000054","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,734882.8,734882.8,32643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817163,767290.00
07/18/2016 00:45,2,0.000,ALERT,213.29,302.37,59.991,1468817103,"201051344000867","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,477440.1,477440.1,39562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817165,767291.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.37,59.996,1468817103,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,485499.1,485499.1,44023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817166,767292.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1468817103,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,493536.7,493536.7,38949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817168,767293.00
07/18/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1468817103,"201051344000648","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,484037.1,484037.1,39243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817170,767294.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1468817103,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,494294.4,494294.4,38867,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468817172,767295.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1468817103,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,486112.3,486112.3,39359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817174,767296.00
07/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1468817103,"201051344001158","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,479324.6,479324.6,39628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817176,767297.00
07/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1468817103,"201051344000576","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,486629.3,486629.3,39030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817177,767298.00
07/18/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1468817103,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,707864.1,707864.1,32808,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468817179,767299.00
07/18/2016 01:00,2,0.000,ALERT,213.51,301.77,59.991,1468818003,"201051344000645","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,486205.2,486205.2,39157,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818005,767300.00
07/18/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1468818003,"274151322000085","219011344069620",0.00,18.00,0,300.27,303.28,0.0,0.0,0.000,735796.0,735796.0,32649,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818007,767301.00
07/18/2016 01:00,2,0.000,ALERT,213.74,301.77,59.996,1468818003,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,477432.9,477432.9,39645,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818008,767302.00
07/18/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1468818003,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,479441.1,479441.1,39586,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818010,767303.00
07/18/2016 01:00,2,0.000,ALERT,213.29,302.68,59.996,1468818003,"201051344000646","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,481297.8,481297.8,44131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818012,767304.00
07/18/2016 01:00,2,0.000,ALERT,212.61,302.37,59.996,1468818003,"274151322000052","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,752841.4,752841.4,32891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818014,767305.00
07/18/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1468818003,"201051344000585","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,489564.4,489564.4,44136,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818016,767306.00
07/18/2016 01:00,2,0.000,ALERT,213.51,303.28,60.002,1468818003,"201051344001230","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,484707.2,484707.2,43952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818018,767307.00
07/18/2016 01:00,2,0.000,ALERT,213.96,303.58,60.002,1468818003,"201051344000582","219011344069620",0.00,17.00,0,301.47,304.48,0.0,0.0,0.000,477755.9,477755.9,44081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818019,767308.00
07/18/2016 01:00,2,0.000,ALERT,213.06,302.68,59.996,1468818003,"201051344000955","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,490939.3,490939.3,44030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818021,767309.00
07/18/2016 01:00,2,0.000,ALERT,213.06,301.17,60.034,1468818003,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.37,0.0,0.0,0.000,613499.3,613499.3,34048,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818023,767310.00
07/18/2016 01:00,2,0.000,ALERT,213.06,302.68,60.002,1468818003,"201051344000579","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,493443.6,493443.6,19652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818025,767311.00
07/18/2016 01:00,2,0.000,ALERT,213.51,303.28,60.018,1468818003,"201051344000890","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,488181.0,488181.0,44040,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818027,767312.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.68,59.996,1468818003,"201051344000438","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,489890.0,489890.0,44045,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818029,767313.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.07,59.959,1468818003,"201051344000417","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,481767.1,481767.1,44202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818030,767314.00
07/18/2016 01:00,2,0.000,ALERT,212.83,302.07,60.002,1468818003,"274151322000083","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,746046.7,746046.7,32973,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818032,767315.00
07/18/2016 01:00,2,0.000,ALERT,213.29,302.07,59.991,1468818003,"274151322000076","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,795273.0,795273.0,32980,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818034,767316.00
07/18/2016 01:00,2,0.000,ALERT,212.83,302.37,59.991,1468818003,"201051344000868","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,478373.2,478373.2,39303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818036,767317.00
07/18/2016 01:00,2,0.000,ALERT,212.83,302.98,59.996,1468818003,"274151322000095","219011344069620",0.00,17.80,0,301.17,303.88,0.0,0.0,0.000,787156.8,787156.8,32897,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818038,767318.00
07/18/2016 01:00,2,0.000,ALERT,212.83,301.77,59.986,1468818003,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,475008.4,475008.4,39591,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818040,767319.00
07/18/2016 01:00,2,0.000,ALERT,213.51,302.07,59.996,1468818003,"201051344001025","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,488833.4,488833.4,44095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818041,767320.00
07/18/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1468818003,"201051344000458","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,485877.1,485877.1,39509,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818043,767321.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.07,59.986,1468818003,"201051344000853","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,484938.5,484938.5,39123,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818045,767322.00
07/18/2016 01:00,2,0.000,ALERT,213.96,302.68,59.991,1468818003,"201051344000685","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,489182.9,489182.9,43967,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818047,767323.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1468818003,"201051344000917","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,486059.5,486059.5,43966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818049,767324.00
07/18/2016 01:00,2,0.000,ALERT,213.96,302.98,59.986,1468818003,"201051344001145","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,491243.6,491243.6,43814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818050,767325.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.07,60.012,1468818003,"201051344000651","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,483989.9,483989.9,44152,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818053,767326.00
07/18/2016 01:00,2,0.000,ALERT,212.38,302.37,59.975,1468818003,"274151322000088","219011344069620",0.00,18.30,0,299.97,302.98,0.0,0.0,0.000,719748.6,719748.6,32612,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818054,767327.00
07/18/2016 01:00,2,0.000,ALERT,213.74,301.17,59.981,1468818003,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.07,0.0,0.0,0.000,613574.6,613574.6,34259,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818056,767328.00
07/18/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1468818003,"201051344001135","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,480025.0,480025.0,44075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818058,767329.00
07/18/2016 01:00,2,0.000,ALERT,213.06,302.68,60.023,1468818003,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,490063.9,490063.9,39556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818060,767330.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.37,59.986,1468818003,"201051344001203","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,487624.2,487624.2,44135,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818062,767331.00
07/18/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1468818003,"274151322000054","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,734882.8,734882.8,32645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818064,767332.00
07/18/2016 01:00,2,0.000,ALERT,213.51,302.07,59.986,1468818003,"201051344000867","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,477440.1,477440.1,39564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818065,767333.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.98,60.012,1468818003,"201051344001093","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,485499.1,485499.1,44025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818067,767334.00
07/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1468818003,"201051344000900","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,493536.7,493536.7,38951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818069,767335.00
07/18/2016 01:00,2,0.000,ALERT,213.51,301.47,59.981,1468818003,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,484037.1,484037.1,39245,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818071,767336.00
07/18/2016 01:00,2,0.000,ALERT,213.29,302.98,59.991,1468818003,"201051344000569","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,494294.4,494294.4,38869,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818073,767337.00
07/18/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1468818003,"201051344000983","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,486112.3,486112.3,39361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818075,767338.00
07/18/2016 01:00,2,0.000,ALERT,213.29,301.77,59.965,1468818003,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,479324.6,479324.6,39630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818076,767339.00
07/18/2016 01:00,2,0.000,ALERT,213.74,302.68,59.970,1468818003,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,486629.3,486629.3,39032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818078,767340.00
07/18/2016 01:00,2,0.000,ALERT,213.06,301.17,59.986,1468818003,"274151322000087","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,707864.1,707864.1,32810,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818080,767341.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1468818903,"201051344000645","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,486205.2,486205.2,39159,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818905,767342.00
07/18/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1468818903,"274151322000085","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,735796.0,735796.0,32651,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818907,767343.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.68,59.991,1468818903,"201051344000633","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,477432.9,477432.9,39647,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818909,767344.00
07/18/2016 01:15,2,0.000,ALERT,213.51,302.98,59.959,1468818903,"201051344000469","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,479441.1,479441.1,39588,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818910,767345.00
07/18/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1468818903,"201051344000646","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,481297.8,481297.8,44133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818913,767346.00
07/18/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1468818903,"274151322000052","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,752841.4,752841.4,32893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818915,767347.00
07/18/2016 01:15,2,0.000,ALERT,213.96,303.58,60.002,1468818903,"201051344000585","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,489564.4,489564.4,44138,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818916,767348.00
07/18/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1468818903,"201051344001230","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,484707.2,484707.2,43954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818918,767349.00
07/18/2016 01:15,2,0.000,ALERT,214.41,304.18,59.959,1468818903,"201051344000582","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,477755.9,477755.9,44083,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818920,767350.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1468818903,"201051344000955","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,490939.3,490939.3,44032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818922,767351.00
07/18/2016 01:15,2,0.000,ALERT,212.83,301.47,59.949,1468818903,"274151322000094","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,613499.3,613499.3,34050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818924,767352.00
07/18/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1468818903,"201051344000579","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,493443.6,493443.6,19654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818926,767353.00
07/18/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1468818903,"201051344000890","219011344069620",0.00,17.30,0,301.47,305.98,0.0,0.0,0.000,488181.0,488181.0,44042,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818927,767354.00
07/18/2016 01:15,2,0.000,ALERT,213.96,303.28,59.959,1468818903,"201051344000438","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,489890.0,489890.0,44047,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818929,767355.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.98,59.949,1468818903,"201051344000417","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,481767.1,481767.1,44204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818931,767356.00
07/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.938,1468818903,"274151322000083","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,746046.7,746046.7,32975,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818933,767357.00
07/18/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1468818903,"274151322000076","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,795273.0,795273.0,32982,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818935,767358.00
07/18/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1468818903,"201051344000868","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,478373.2,478373.2,39305,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818936,767359.00
07/18/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1468818903,"274151322000095","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,787156.8,787156.8,32899,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818938,767360.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.28,59.954,1468818903,"201051344000988","219011344069620",0.00,17.30,0,297.87,304.18,0.0,0.0,0.000,475008.4,475008.4,39593,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818940,767361.00
07/18/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1468818903,"201051344001025","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,488833.4,488833.4,44097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818942,767362.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1468818903,"201051344000458","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,485877.1,485877.1,39511,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818943,767363.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1468818903,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,484938.5,484938.5,39125,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818945,767364.00
07/18/2016 01:15,2,0.000,ALERT,214.19,303.58,59.970,1468818903,"201051344000685","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,489182.9,489182.9,43969,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818947,767365.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1468818903,"201051344000917","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,486059.5,486059.5,43968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818949,767366.00
07/18/2016 01:15,2,0.000,ALERT,214.19,303.58,60.007,1468818903,"201051344001145","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,491243.6,491243.6,43816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818951,767367.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.68,59.975,1468818903,"201051344000651","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,483989.9,483989.9,44154,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818952,767368.00
07/18/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1468818903,"274151322000088","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,719748.6,719748.6,32614,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818954,767369.00
07/18/2016 01:15,2,0.000,ALERT,213.51,301.47,59.954,1468818903,"274151322000068","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,613574.6,613574.6,34261,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818956,767370.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.28,59.949,1468818903,"201051344001135","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,480025.0,480025.0,44077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818958,767371.00
07/18/2016 01:15,2,0.000,ALERT,213.51,304.18,59.922,1468818903,"201051344000594","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,490063.9,490063.9,39558,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818960,767372.00
07/18/2016 01:15,2,0.000,ALERT,214.19,303.28,59.965,1468818903,"201051344001203","219011344069620",0.00,17.00,0,300.87,306.58,0.0,0.0,0.000,487624.2,487624.2,44137,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818961,767373.00
07/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1468818903,"274151322000054","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,734882.8,734882.8,32647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818963,767374.00
07/18/2016 01:15,2,0.000,ALERT,213.74,302.98,59.996,1468818903,"201051344000867","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,477440.1,477440.1,39566,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818965,767375.00
07/18/2016 01:15,2,0.000,ALERT,213.96,303.58,59.959,1468818903,"201051344001093","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,485499.1,485499.1,44027,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818967,767376.00
07/18/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1468818903,"201051344000900","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,493536.7,493536.7,38953,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818969,767377.00
07/18/2016 01:15,2,0.000,ALERT,213.96,302.98,59.975,1468818903,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,484037.1,484037.1,39247,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818970,767378.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.88,59.986,1468818903,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,494294.4,494294.4,38871,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468818972,767379.00
07/18/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1468818903,"201051344000983","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,486112.3,486112.3,39363,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818974,767380.00
07/18/2016 01:15,2,0.000,ALERT,213.51,302.98,59.965,1468818903,"201051344001158","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,479324.6,479324.6,39632,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818976,767381.00
07/18/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1468818903,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,486629.3,486629.3,39034,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818978,767382.00
07/18/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1468818903,"274151322000087","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,707864.1,707864.1,32812,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468818980,767383.00
07/18/2016 01:30,2,0.000,ALERT,211.48,298.17,59.996,1468819803,"201051344000645","219011344069620",0.00,17.50,0,295.46,314.10,0.0,0.0,0.000,486205.2,486205.2,39161,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819806,767384.00
07/18/2016 01:30,2,0.000,ALERT,210.80,297.87,59.996,1468819803,"274151322000085","219011344069620",0.00,17.80,0,294.26,365.49,0.0,0.0,0.000,735796.0,735796.0,32653,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819808,767385.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.87,59.996,1468819803,"201051344000633","219011344069620",0.00,16.70,0,293.66,313.80,0.0,0.0,0.000,477432.9,477432.9,39649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819810,767386.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.17,60.023,1468819803,"201051344000469","219011344069620",0.00,16.70,0,294.26,312.59,0.0,0.0,0.000,479441.1,479441.1,39590,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819811,767387.00
07/18/2016 01:30,2,0.000,ALERT,211.03,297.87,60.002,1468819803,"201051344000646","219011344069620",0.00,17.00,0,293.66,349.26,0.0,0.0,0.000,481297.8,481297.8,44135,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819813,767388.00
07/18/2016 01:30,2,0.000,ALERT,210.57,296.96,60.028,1468819803,"274151322000052","219011344069620",0.00,17.80,0,293.96,364.59,0.0,0.0,0.000,752841.4,752841.4,32895,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819815,767389.00
07/18/2016 01:30,2,0.000,ALERT,211.48,298.17,60.002,1468819803,"201051344000585","219011344069620",0.00,17.30,0,293.66,347.46,0.0,0.0,0.000,489564.4,489564.4,44140,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819817,767390.00
07/18/2016 01:30,2,0.000,ALERT,211.25,298.47,59.996,1468819803,"201051344001230","219011344069620",0.00,17.00,0,294.56,350.77,0.0,0.0,0.000,484707.2,484707.2,43956,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819819,767391.00
07/18/2016 01:30,2,0.000,ALERT,211.70,298.77,60.002,1468819803,"201051344000582","219011344069620",0.00,16.70,0,294.86,349.26,0.0,0.0,0.000,477755.9,477755.9,44085,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819820,767392.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.17,60.002,1468819803,"201051344000955","219011344069620",0.00,17.30,0,294.26,348.66,0.0,0.0,0.000,490939.3,490939.3,44034,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819822,767393.00
07/18/2016 01:30,2,0.000,ALERT,210.80,296.66,59.996,1468819803,"274151322000094","219011344069620",0.00,17.50,0,293.96,365.49,0.0,0.0,0.000,613499.3,613499.3,34052,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819824,767394.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.77,59.996,1468819803,"201051344000579","219011344069620",0.00,17.30,0,296.06,314.10,0.0,0.0,0.000,493443.6,493443.6,19656,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819826,767395.00
07/18/2016 01:30,2,0.000,ALERT,211.25,298.47,60.007,1468819803,"201051344000890","219011344069620",0.00,17.30,0,294.86,351.07,0.0,0.0,0.000,488181.0,488181.0,44044,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819828,767396.00
07/18/2016 01:30,2,0.000,ALERT,211.48,298.17,59.991,1468819803,"201051344000438","219011344069620",0.00,16.70,0,294.56,349.26,0.0,0.0,0.000,489890.0,489890.0,44049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819829,767397.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.57,60.007,1468819803,"201051344000417","219011344069620",0.00,17.30,0,293.66,348.96,0.0,0.0,0.000,481767.1,481767.1,44206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819831,767398.00
07/18/2016 01:30,2,0.000,ALERT,210.80,298.17,59.996,1468819803,"274151322000083","219011344069620",0.00,17.50,0,294.56,368.50,0.0,0.0,0.000,746046.7,746046.7,32977,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819833,767399.00
07/18/2016 01:30,2,0.000,ALERT,211.25,297.57,60.023,1468819803,"274151322000076","219011344069620",0.00,17.80,0,294.26,364.29,0.0,0.0,0.000,795273.0,795273.0,32984,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819835,767400.00
07/18/2016 01:30,2,0.000,ALERT,211.03,299.07,60.002,1468819803,"201051344000868","219011344069620",0.00,17.00,0,296.06,315.30,0.0,0.0,0.000,478373.2,478373.2,39307,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819837,767401.00
07/18/2016 01:30,2,0.000,ALERT,210.80,298.77,60.002,1468819803,"274151322000095","219011344069620",0.00,17.30,0,295.16,368.50,0.0,0.0,0.000,787156.8,787156.8,32901,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819839,767402.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.47,60.002,1468819803,"201051344000988","219011344069620",0.00,17.30,0,293.06,312.59,0.0,0.0,0.000,475008.4,475008.4,39595,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819840,767403.00
07/18/2016 01:30,2,0.000,ALERT,211.25,297.57,60.002,1468819803,"201051344001025","219011344069620",0.00,16.70,0,293.96,347.76,0.0,0.0,0.000,488833.4,488833.4,44099,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819842,767404.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.47,59.986,1468819803,"201051344000458","219011344069620",0.00,17.80,0,295.46,314.10,0.0,0.0,0.000,485877.1,485877.1,39513,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819844,767405.00
07/18/2016 01:30,2,0.000,ALERT,211.70,298.17,60.002,1468819803,"201051344000853","219011344069620",0.00,17.00,0,295.46,313.50,0.0,0.0,0.000,484938.5,484938.5,39127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819846,767406.00
07/18/2016 01:30,2,0.000,ALERT,211.70,298.17,60.012,1468819803,"201051344000685","219011344069620",0.00,17.00,0,294.26,351.37,0.0,0.0,0.000,489182.9,489182.9,43971,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819847,767407.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.57,60.007,1468819803,"201051344000917","219011344069620",0.00,17.80,0,293.06,347.46,0.0,0.0,0.000,486059.5,486059.5,43970,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819849,767408.00
07/18/2016 01:30,2,0.000,ALERT,211.70,298.17,60.007,1468819803,"201051344001145","219011344069620",0.00,17.00,0,294.86,351.97,0.0,0.0,0.000,491243.6,491243.6,43818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819851,767409.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.26,60.012,1468819803,"201051344000651","219011344069620",0.00,16.30,0,293.66,346.86,0.0,0.0,0.000,483989.9,483989.9,44156,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819853,767410.00
07/18/2016 01:30,2,0.000,ALERT,210.57,297.57,60.007,1468819803,"274151322000088","219011344069620",0.00,18.00,0,294.26,365.19,0.0,0.0,0.000,719748.6,719748.6,32616,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819855,767411.00
07/18/2016 01:30,2,0.000,ALERT,211.48,296.96,60.018,1468819803,"274151322000068","219011344069620",0.00,18.00,0,293.36,363.99,0.0,0.0,0.000,613574.6,613574.6,34263,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819857,767412.00
07/18/2016 01:30,2,0.000,ALERT,211.03,298.17,60.007,1468819803,"201051344001135","219011344069620",0.00,17.00,0,294.56,347.76,0.0,0.0,0.000,480025.0,480025.0,44079,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819858,767413.00
07/18/2016 01:30,2,0.000,ALERT,211.03,299.07,60.007,1468819803,"201051344000594","219011344069620",0.00,17.00,0,295.16,315.00,0.0,0.0,0.000,490063.9,490063.9,39560,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819860,767414.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.87,60.023,1468819803,"201051344001203","219011344069620",0.00,17.00,0,294.26,348.96,0.0,0.0,0.000,487624.2,487624.2,44139,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819862,767415.00
07/18/2016 01:30,2,0.000,ALERT,210.57,297.87,60.012,1468819803,"274151322000054","219011344069620",0.00,18.00,0,293.96,365.80,0.0,0.0,0.000,734882.8,734882.8,32649,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819864,767416.00
07/18/2016 01:30,2,0.000,ALERT,211.48,298.47,60.023,1468819803,"201051344000867","219011344069620",0.00,17.50,0,295.16,315.00,0.0,0.0,0.000,477440.1,477440.1,39568,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819866,767417.00
07/18/2016 01:30,2,0.000,ALERT,211.48,298.17,60.018,1468819803,"201051344001093","219011344069620",0.00,17.50,0,293.96,347.76,0.0,0.0,0.000,485499.1,485499.1,44029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819867,767418.00
07/18/2016 01:30,2,0.000,ALERT,211.25,298.77,60.007,1468819803,"201051344000900","219011344069620",0.00,17.00,0,294.86,313.20,0.0,0.0,0.000,493536.7,493536.7,38955,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819869,767419.00
07/18/2016 01:30,2,0.000,ALERT,211.48,297.87,60.007,1468819803,"201051344000648","219011344069620",0.00,16.70,0,294.86,314.40,0.0,0.0,0.000,484037.1,484037.1,39249,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468819871,767420.00
07/18/2016 01:30,2,0.000,ALERT,211.25,299.07,60.007,1468819803,"201051344000569","219011344069620",0.00,17.30,0,296.06,314.40,0.0,0.0,0.000,494294.4,494294.4,38873,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819873,767421.00
