ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 01:30,2,0.000,ALERT,211.25,299.07,59.981,1468819803,"201051344000983","219011344069620",0.00,17.30,0,295.76,313.80,0.0,0.0,0.000,486112.3,486112.3,39365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819875,767422.00
07/18/2016 01:30,2,0.000,ALERT,211.25,298.47,60.007,1468819803,"201051344001158","219011344069620",0.00,16.70,0,294.86,312.29,0.0,0.0,0.000,479324.6,479324.6,39634,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819877,767423.00
07/18/2016 01:30,2,0.000,ALERT,211.70,299.07,60.007,1468819803,"201051344000576","219011344069620",0.00,17.00,0,295.46,313.50,0.0,0.0,0.000,486629.3,486629.3,39036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819879,767424.00
07/18/2016 01:30,2,0.000,ALERT,211.03,297.57,59.954,1468819803,"274151322000087","219011344069620",0.00,18.30,0,293.66,365.80,0.0,0.0,0.000,707864.1,707864.1,32814,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468819880,767425.00
07/18/2016 01:45,2,0.000,ALERT,212.38,299.67,59.996,1468820703,"201051344000645","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,486205.2,486205.2,39163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820705,767426.00
07/18/2016 01:45,2,0.000,ALERT,211.03,297.87,59.981,1468820703,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,735796.0,735796.0,32655,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820707,767427.00
07/18/2016 01:45,2,0.000,ALERT,212.38,299.37,60.007,1468820703,"201051344000633","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,477432.9,477432.9,39651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820709,767428.00
07/18/2016 01:45,2,0.000,ALERT,211.93,299.67,59.986,1468820703,"201051344000469","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,479441.1,479441.1,39592,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820711,767429.00
07/18/2016 01:45,2,0.000,ALERT,211.03,297.87,60.018,1468820703,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,481297.8,481297.8,44137,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820713,767430.00
07/18/2016 01:45,2,0.000,ALERT,210.80,297.87,59.970,1468820703,"274151322000052","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,752841.4,752841.4,32897,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820715,767431.00
07/18/2016 01:45,2,0.000,ALERT,211.48,298.17,59.996,1468820703,"201051344000585","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,489564.4,489564.4,44142,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820716,767432.00
07/18/2016 01:45,2,0.000,ALERT,211.25,298.47,59.991,1468820703,"201051344001230","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,484707.2,484707.2,43958,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820718,767433.00
07/18/2016 01:45,2,0.000,ALERT,211.93,299.07,59.996,1468820703,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,477755.9,477755.9,44087,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820720,767434.00
07/18/2016 01:45,2,0.000,ALERT,211.03,298.17,59.986,1468820703,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,490939.3,490939.3,44036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820722,767435.00
07/18/2016 01:45,2,0.000,ALERT,211.03,297.26,59.991,1468820703,"274151322000094","219011344069620",0.00,17.30,0,295.76,298.77,0.0,0.0,0.000,613499.3,613499.3,34054,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820723,767436.00
07/18/2016 01:45,2,0.000,ALERT,211.93,300.27,59.944,1468820703,"201051344000579","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,493443.6,493443.6,19658,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820725,767437.00
07/18/2016 01:45,2,0.000,ALERT,211.25,298.47,59.986,1468820703,"201051344000890","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,488181.0,488181.0,44046,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820727,767438.00
07/18/2016 01:45,2,0.000,ALERT,211.48,298.17,59.965,1468820703,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,489890.0,489890.0,44051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820729,767439.00
07/18/2016 01:45,2,0.000,ALERT,211.48,297.57,59.981,1468820703,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,481767.1,481767.1,44208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820731,767440.00
07/18/2016 01:45,2,0.000,ALERT,210.80,298.17,59.975,1468820703,"274151322000083","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,746046.7,746046.7,32979,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820732,767441.00
07/18/2016 01:45,2,0.000,ALERT,211.48,298.17,59.986,1468820703,"274151322000076","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,795273.0,795273.0,32986,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820734,767442.00
07/18/2016 01:45,2,0.000,ALERT,211.93,300.57,59.944,1468820703,"201051344000868","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,478373.2,478373.2,39309,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820736,767443.00
07/18/2016 01:45,2,0.000,ALERT,210.80,299.07,59.981,1468820703,"274151322000095","219011344069620",0.00,17.30,0,297.57,300.27,0.0,0.0,0.000,787156.8,787156.8,32903,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820738,767444.00
07/18/2016 01:45,2,0.000,ALERT,211.70,299.67,59.991,1468820703,"201051344000988","219011344069620",0.00,17.30,0,294.26,301.47,0.0,0.0,0.000,475008.4,475008.4,39597,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820740,767445.00
07/18/2016 01:45,2,0.000,ALERT,211.25,297.57,59.986,1468820703,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,488833.4,488833.4,44101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820742,767446.00
07/18/2016 01:45,2,0.000,ALERT,211.48,299.67,59.986,1468820703,"201051344000458","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,485877.1,485877.1,39515,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820743,767447.00
07/18/2016 01:45,2,0.000,ALERT,212.38,299.67,59.986,1468820703,"201051344000853","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,484938.5,484938.5,39129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468820745,767448.00
07/18/2016 01:45,2,0.000,ALERT,211.70,298.17,59.981,1468820703,"201051344000685","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,489182.9,489182.9,43973,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820747,767449.00
07/18/2016 01:45,2,0.000,ALERT,211.48,297.87,59.981,1468820703,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,486059.5,486059.5,43972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820749,767450.00
07/18/2016 01:45,2,0.000,ALERT,211.70,298.47,59.991,1468820703,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,491243.6,491243.6,43820,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820750,767451.00
07/18/2016 01:45,2,0.000,ALERT,211.48,297.57,59.975,1468820703,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,483989.9,483989.9,44158,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820752,767452.00
07/18/2016 01:45,2,0.000,ALERT,210.57,297.57,60.018,1468820703,"274151322000088","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,719748.6,719748.6,32618,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820754,767453.00
07/18/2016 01:45,2,0.000,ALERT,211.48,297.57,59.975,1468820703,"274151322000068","219011344069620",0.00,18.00,0,295.76,298.47,0.0,0.0,0.000,613574.6,613574.6,34265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820756,767454.00
07/18/2016 01:45,2,0.000,ALERT,211.03,297.87,59.938,1468820703,"201051344001135","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,480025.0,480025.0,44081,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820758,767455.00
07/18/2016 01:45,2,0.000,ALERT,211.48,300.27,60.018,1468820703,"201051344000594","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,490063.9,490063.9,39562,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820760,767456.00
07/18/2016 01:45,2,0.000,ALERT,211.48,297.87,59.986,1468820703,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,487624.2,487624.2,44141,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820762,767457.00
07/18/2016 01:45,2,0.000,ALERT,210.57,297.57,59.959,1468820703,"274151322000054","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,734882.8,734882.8,32651,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820763,767458.00
07/18/2016 01:45,2,0.000,ALERT,212.16,299.67,59.981,1468820703,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,477440.1,477440.1,39570,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820765,767459.00
07/18/2016 01:45,2,0.000,ALERT,211.25,298.17,59.970,1468820703,"201051344001093","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,485499.1,485499.1,44031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820767,767460.00
07/18/2016 01:45,2,0.000,ALERT,211.70,299.97,59.970,1468820703,"201051344000900","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,493536.7,493536.7,38957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820769,767461.00
07/18/2016 01:45,2,0.000,ALERT,212.16,299.37,59.986,1468820703,"201051344000648","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,484037.1,484037.1,39251,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820771,767462.00
07/18/2016 01:45,2,0.000,ALERT,211.93,300.27,59.959,1468820703,"201051344000569","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,494294.4,494294.4,38875,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820772,767463.00
07/18/2016 01:45,2,0.000,ALERT,211.93,299.97,59.959,1468820703,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,486112.3,486112.3,39367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820774,767464.00
07/18/2016 01:45,2,0.000,ALERT,211.93,299.67,59.965,1468820703,"201051344001158","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,479324.6,479324.6,39636,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820776,767465.00
07/18/2016 01:45,2,0.000,ALERT,212.16,299.97,59.954,1468820703,"201051344000576","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,486629.3,486629.3,39038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820778,767466.00
07/18/2016 01:45,2,0.000,ALERT,210.80,296.96,59.959,1468820703,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,707864.1,707864.1,32816,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468820780,767467.00
07/18/2016 02:00,2,0.000,ALERT,212.16,299.37,59.949,1468821603,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,486205.2,486205.2,39165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821605,767468.00
07/18/2016 02:00,2,0.000,ALERT,211.03,297.87,59.975,1468821603,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,735796.0,735796.0,32657,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821607,767469.00
07/18/2016 02:00,2,0.000,ALERT,212.38,299.37,59.975,1468821603,"201051344000633","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,477432.9,477432.9,39653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821608,767470.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.37,59.970,1468821603,"201051344000469","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,479441.1,479441.1,39594,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821610,767471.00
07/18/2016 02:00,2,0.000,ALERT,211.03,298.47,59.981,1468821603,"201051344000646","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,481297.8,481297.8,44139,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821612,767472.00
07/18/2016 02:00,2,0.000,ALERT,210.35,298.77,59.991,1468821603,"274151322000052","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,752841.4,752841.4,32899,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821614,767473.00
07/18/2016 02:00,2,0.000,ALERT,211.48,298.77,59.991,1468821603,"201051344000585","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,489564.4,489564.4,44144,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821616,767474.00
07/18/2016 02:00,2,0.000,ALERT,211.48,298.77,59.928,1468821603,"201051344001230","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,484707.2,484707.2,43960,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821618,767475.00
07/18/2016 02:00,2,0.000,ALERT,211.93,299.37,59.981,1468821603,"201051344000582","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,477755.9,477755.9,44089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821620,767476.00
07/18/2016 02:00,2,0.000,ALERT,211.03,298.77,59.949,1468821603,"201051344000955","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,490939.3,490939.3,44038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821621,767477.00
07/18/2016 02:00,2,0.000,ALERT,210.80,297.26,59.981,1468821603,"274151322000094","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,613499.3,613499.3,34056,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821623,767478.00
07/18/2016 02:00,2,0.000,ALERT,211.70,300.27,59.981,1468821603,"201051344000579","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,493443.6,493443.6,19660,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821625,767479.00
07/18/2016 02:00,2,0.000,ALERT,211.48,299.07,60.012,1468821603,"201051344000890","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,488181.0,488181.0,44048,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821627,767480.00
07/18/2016 02:00,2,0.000,ALERT,211.70,298.77,59.965,1468821603,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,489890.0,489890.0,44053,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821629,767481.00
07/18/2016 02:00,2,0.000,ALERT,211.70,298.17,59.970,1468821603,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,481767.1,481767.1,44210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821630,767482.00
07/18/2016 02:00,2,0.000,ALERT,210.80,298.47,59.949,1468821603,"274151322000083","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,746046.7,746046.7,32981,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821632,767483.00
07/18/2016 02:00,2,0.000,ALERT,211.25,297.87,59.965,1468821603,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,795273.0,795273.0,32988,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821634,767484.00
07/18/2016 02:00,2,0.000,ALERT,211.70,300.27,60.007,1468821603,"201051344000868","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,478373.2,478373.2,39311,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821636,767485.00
07/18/2016 02:00,2,0.000,ALERT,210.80,298.77,59.959,1468821603,"274151322000095","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,787156.8,787156.8,32905,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821638,767486.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.67,59.965,1468821603,"201051344000988","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,475008.4,475008.4,39599,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821640,767487.00
07/18/2016 02:00,2,0.000,ALERT,211.48,298.17,59.959,1468821603,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,488833.4,488833.4,44103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821641,767488.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.67,60.007,1468821603,"201051344000458","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,485877.1,485877.1,39517,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821643,767489.00
07/18/2016 02:00,2,0.000,ALERT,212.38,299.67,59.975,1468821603,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,484938.5,484938.5,39131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821645,767490.00
07/18/2016 02:00,2,0.000,ALERT,211.93,298.77,59.970,1468821603,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,489182.9,489182.9,43975,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821647,767491.00
07/18/2016 02:00,2,0.000,ALERT,211.48,298.17,59.959,1468821603,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,486059.5,486059.5,43974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821649,767492.00
07/18/2016 02:00,2,0.000,ALERT,211.70,298.77,59.965,1468821603,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,491243.6,491243.6,43822,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821650,767493.00
07/18/2016 02:00,2,0.000,ALERT,211.70,298.17,59.965,1468821603,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,483989.9,483989.9,44160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821652,767494.00
07/18/2016 02:00,2,0.000,ALERT,210.35,298.17,59.959,1468821603,"274151322000088","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,719748.6,719748.6,32620,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821654,767495.00
07/18/2016 02:00,2,0.000,ALERT,211.48,296.96,59.959,1468821603,"274151322000068","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,613574.6,613574.6,34267,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821656,767496.00
07/18/2016 02:00,2,0.000,ALERT,211.25,298.47,59.954,1468821603,"201051344001135","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,480025.0,480025.0,44083,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821658,767497.00
07/18/2016 02:00,2,0.000,ALERT,211.48,300.27,59.954,1468821603,"201051344000594","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,490063.9,490063.9,39564,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821659,767498.00
07/18/2016 02:00,2,0.000,ALERT,211.70,298.47,59.954,1468821603,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,487624.2,487624.2,44143,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821661,767499.00
07/18/2016 02:00,2,0.000,ALERT,210.57,298.17,59.954,1468821603,"274151322000054","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,734882.8,734882.8,32653,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821663,767500.00
07/18/2016 02:00,2,0.000,ALERT,211.93,299.37,59.965,1468821603,"201051344000867","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,477440.1,477440.1,39572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821665,767501.00
07/18/2016 02:00,2,0.000,ALERT,211.48,298.77,59.959,1468821603,"201051344001093","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,485499.1,485499.1,44033,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821667,767502.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.67,59.965,1468821603,"201051344000900","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,493536.7,493536.7,38959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821669,767503.00
07/18/2016 02:00,2,0.000,ALERT,211.93,299.07,59.965,1468821603,"201051344000648","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,484037.1,484037.1,39253,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821670,767504.00
07/18/2016 02:00,2,0.000,ALERT,211.93,300.57,59.965,1468821603,"201051344000569","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,494294.4,494294.4,38877,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821672,767505.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.97,59.954,1468821603,"201051344000983","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,486112.3,486112.3,39369,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468821674,767506.00
07/18/2016 02:00,2,0.000,ALERT,211.70,299.07,59.959,1468821603,"201051344001158","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,479324.6,479324.6,39638,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821676,767507.00
07/18/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1468821603,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,486629.3,486629.3,39040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821678,767508.00
07/18/2016 02:00,2,0.000,ALERT,210.80,297.57,59.959,1468821603,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,707864.1,707864.1,32818,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468821680,767509.00
07/18/2016 02:15,2,0.000,ALERT,212.16,299.37,59.981,1468822503,"201051344000645","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,486205.2,486205.2,39167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822505,767510.00
07/18/2016 02:15,2,0.000,ALERT,211.03,298.17,59.981,1468822503,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,735796.0,735796.0,32659,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822507,767511.00
07/18/2016 02:15,2,0.000,ALERT,212.38,299.07,59.986,1468822503,"201051344000633","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,477432.9,477432.9,39655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822509,767512.00
07/18/2016 02:15,2,0.000,ALERT,211.93,299.37,59.981,1468822503,"201051344000469","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,479441.1,479441.1,39596,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822510,767513.00
07/18/2016 02:15,2,0.000,ALERT,211.25,298.77,59.986,1468822503,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,481297.8,481297.8,44141,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822512,767514.00
07/18/2016 02:15,2,0.000,ALERT,210.57,298.47,59.970,1468822503,"274151322000052","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,752841.4,752841.4,32901,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822514,767515.00
07/18/2016 02:15,2,0.000,ALERT,211.48,298.77,59.981,1468822503,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,489564.4,489564.4,44146,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822516,767516.00
07/18/2016 02:15,2,0.000,ALERT,211.48,299.07,59.981,1468822503,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,484707.2,484707.2,43962,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822518,767517.00
07/18/2016 02:15,2,0.000,ALERT,211.93,299.67,59.975,1468822503,"201051344000582","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,477755.9,477755.9,44091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822520,767518.00
07/18/2016 02:15,2,0.000,ALERT,211.03,298.77,59.981,1468822503,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,490939.3,490939.3,44040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822521,767519.00
07/18/2016 02:15,2,0.000,ALERT,210.80,297.57,59.959,1468822503,"274151322000094","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,613499.3,613499.3,34058,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822523,767520.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.97,59.944,1468822503,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,493443.6,493443.6,19662,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822525,767521.00
07/18/2016 02:15,2,0.000,ALERT,211.48,299.37,59.986,1468822503,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,488181.0,488181.0,44050,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822527,767522.00
07/18/2016 02:15,2,0.000,ALERT,211.70,298.77,59.959,1468822503,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,489890.0,489890.0,44055,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822529,767523.00
07/18/2016 02:15,2,0.000,ALERT,211.70,298.17,59.970,1468822503,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,481767.1,481767.1,44212,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822531,767524.00
07/18/2016 02:15,2,0.000,ALERT,210.80,298.77,59.959,1468822503,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,746046.7,746046.7,32983,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822533,767525.00
07/18/2016 02:15,2,0.000,ALERT,211.03,297.87,59.991,1468822503,"274151322000076","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,795273.0,795273.0,32990,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822534,767526.00
07/18/2016 02:15,2,0.000,ALERT,211.70,300.57,59.975,1468822503,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,478373.2,478373.2,39313,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822536,767527.00
07/18/2016 02:15,2,0.000,ALERT,210.80,299.37,59.954,1468822503,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,787156.8,787156.8,32907,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822538,767528.00
07/18/2016 02:15,2,0.000,ALERT,211.48,299.37,59.970,1468822503,"201051344000988","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,475008.4,475008.4,39601,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822540,767529.00
07/18/2016 02:15,2,0.000,ALERT,211.25,298.17,59.970,1468822503,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,488833.4,488833.4,44105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822542,767530.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.97,59.965,1468822503,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,485877.1,485877.1,39519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822543,767531.00
07/18/2016 02:15,2,0.000,ALERT,212.16,299.37,59.933,1468822503,"201051344000853","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,484938.5,484938.5,39133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822545,767532.00
07/18/2016 02:15,2,0.000,ALERT,211.93,298.77,59.965,1468822503,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,489182.9,489182.9,43977,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822547,767533.00
07/18/2016 02:15,2,0.000,ALERT,211.48,298.17,59.970,1468822503,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,486059.5,486059.5,43976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822549,767534.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.07,59.970,1468822503,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,491243.6,491243.6,43824,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822551,767535.00
07/18/2016 02:15,2,0.000,ALERT,211.70,298.17,60.007,1468822503,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,483989.9,483989.9,44162,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822552,767536.00
07/18/2016 02:15,2,0.000,ALERT,210.35,298.17,59.959,1468822503,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,719748.6,719748.6,32622,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822554,767537.00
07/18/2016 02:15,2,0.000,ALERT,211.48,297.57,59.981,1468822503,"274151322000068","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,613574.6,613574.6,34269,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822556,767538.00
07/18/2016 02:15,2,0.000,ALERT,211.25,298.77,59.975,1468822503,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,480025.0,480025.0,44085,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822558,767539.00
07/18/2016 02:15,2,0.000,ALERT,211.48,299.97,59.970,1468822503,"201051344000594","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,490063.9,490063.9,39566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822560,767540.00
07/18/2016 02:15,2,0.000,ALERT,211.48,298.47,59.981,1468822503,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,487624.2,487624.2,44145,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822562,767541.00
07/18/2016 02:15,2,0.000,ALERT,210.80,298.17,59.970,1468822503,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,734882.8,734882.8,32655,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822564,767542.00
07/18/2016 02:15,2,0.000,ALERT,212.16,299.67,59.975,1468822503,"201051344000867","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,477440.1,477440.1,39574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822565,767543.00
07/18/2016 02:15,2,0.000,ALERT,211.48,298.77,59.970,1468822503,"201051344001093","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,485499.1,485499.1,44035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822567,767544.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.67,59.996,1468822503,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,493536.7,493536.7,38961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822569,767545.00
07/18/2016 02:15,2,0.000,ALERT,212.16,299.07,59.970,1468822503,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,484037.1,484037.1,39255,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822571,767546.00
07/18/2016 02:15,2,0.000,ALERT,211.93,300.27,59.981,1468822503,"201051344000569","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,494294.4,494294.4,38879,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822573,767547.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.67,59.986,1468822503,"201051344000983","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,486112.3,486112.3,39371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822574,767548.00
07/18/2016 02:15,2,0.000,ALERT,211.70,299.07,59.970,1468822503,"201051344001158","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,479324.6,479324.6,39640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822576,767549.00
07/18/2016 02:15,2,0.000,ALERT,212.38,299.97,59.975,1468822503,"201051344000576","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,486629.3,486629.3,39042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468822578,767550.00
07/18/2016 02:15,2,0.000,ALERT,211.03,297.26,59.975,1468822503,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,707864.1,707864.1,32820,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468822580,767551.00
07/18/2016 02:30,2,0.000,ALERT,212.16,299.37,59.986,1468823405,"201051344000645","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,486205.2,486205.2,39169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823407,767552.00
07/18/2016 02:30,2,0.000,ALERT,211.03,298.17,59.986,1468823405,"274151322000085","219011344069620",0.00,17.30,0,296.96,299.97,0.0,0.0,0.000,735796.0,735796.0,32661,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823409,767553.00
07/18/2016 02:30,2,0.000,ALERT,212.16,299.37,59.991,1468823405,"201051344000633","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,477432.9,477432.9,39657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823410,767554.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.37,60.007,1468823405,"201051344000469","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,479441.1,479441.1,39598,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823412,767555.00
07/18/2016 02:30,2,0.000,ALERT,211.25,298.77,59.986,1468823405,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,481297.8,481297.8,44143,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823414,767556.00
07/18/2016 02:30,2,0.000,ALERT,210.57,298.17,59.975,1468823405,"274151322000052","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,752841.4,752841.4,32903,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823416,767557.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.07,59.981,1468823405,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,489564.4,489564.4,44148,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823418,767558.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.07,59.981,1468823405,"201051344001230","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,484707.2,484707.2,43964,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823420,767559.00
07/18/2016 02:30,2,0.000,ALERT,211.93,299.37,59.981,1468823405,"201051344000582","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,477755.9,477755.9,44093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823421,767560.00
07/18/2016 02:30,2,0.000,ALERT,211.25,298.77,59.986,1468823405,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,490939.3,490939.3,44042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823423,767561.00
07/18/2016 02:30,2,0.000,ALERT,211.03,297.87,59.996,1468823405,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,613499.3,613499.3,34060,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823425,767562.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.97,60.028,1468823405,"201051344000579","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,493443.6,493443.6,19664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823427,767563.00
07/18/2016 02:30,2,0.000,ALERT,211.25,299.37,59.986,1468823405,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,488181.0,488181.0,44052,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823429,767564.00
07/18/2016 02:30,2,0.000,ALERT,211.70,298.77,59.938,1468823405,"201051344000438","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,489890.0,489890.0,44057,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823430,767565.00
07/18/2016 02:30,2,0.000,ALERT,211.70,298.17,59.981,1468823405,"201051344000417","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,481767.1,481767.1,44214,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823432,767566.00
