ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 02:30,2,0.000,ALERT,211.03,298.77,59.975,1468823405,"274151322000083","219011344069620",0.00,17.00,0,297.26,300.27,0.0,0.0,0.000,746046.7,746046.7,32985,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823434,767567.00
07/18/2016 02:30,2,0.000,ALERT,211.25,298.47,59.970,1468823405,"274151322000076","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,795273.0,795273.0,32992,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823436,767568.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.97,59.986,1468823405,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,478373.2,478373.2,39315,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823438,767569.00
07/18/2016 02:30,2,0.000,ALERT,210.80,299.37,59.981,1468823405,"274151322000095","219011344069620",0.00,16.70,0,298.17,300.87,0.0,0.0,0.000,787156.8,787156.8,32909,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823440,767570.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.37,59.970,1468823405,"201051344000988","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,475008.4,475008.4,39603,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823441,767571.00
07/18/2016 02:30,2,0.000,ALERT,211.25,298.17,60.018,1468823405,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,488833.4,488833.4,44107,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823443,767572.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.97,59.970,1468823405,"201051344000458","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,485877.1,485877.1,39521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823445,767573.00
07/18/2016 02:30,2,0.000,ALERT,212.16,299.67,59.965,1468823405,"201051344000853","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,484938.5,484938.5,39135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823447,767574.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.07,59.970,1468823405,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,489182.9,489182.9,43979,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823449,767575.00
07/18/2016 02:30,2,0.000,ALERT,211.48,298.47,60.012,1468823405,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,486059.5,486059.5,43978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823450,767576.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.07,59.959,1468823405,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,491243.6,491243.6,43826,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823452,767577.00
07/18/2016 02:30,2,0.000,ALERT,210.80,298.77,60.002,1468823405,"274151322000088","219011344069620",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,719748.6,719748.6,32624,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823455,767578.00
07/18/2016 02:30,2,0.000,ALERT,210.57,296.36,59.959,1468823405,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.07,0.0,0.0,0.000,613574.6,613574.6,34271,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823457,767579.00
07/18/2016 02:30,2,0.000,ALERT,211.25,298.77,60.002,1468823405,"201051344001135","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,480025.0,480025.0,44087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823459,767580.00
07/18/2016 02:30,2,0.000,ALERT,211.25,300.27,59.970,1468823405,"201051344000594","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,490063.9,490063.9,39568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823460,767581.00
07/18/2016 02:30,2,0.000,ALERT,211.70,298.77,59.975,1468823405,"201051344001203","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,487624.2,487624.2,44147,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823462,767582.00
07/18/2016 02:30,2,0.000,ALERT,210.57,298.47,59.970,1468823405,"274151322000054","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,734882.8,734882.8,32657,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823464,767583.00
07/18/2016 02:30,2,0.000,ALERT,211.93,299.67,59.981,1468823405,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,477440.1,477440.1,39576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823466,767584.00
07/18/2016 02:30,2,0.000,ALERT,211.70,299.07,59.981,1468823405,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,485499.1,485499.1,44037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823468,767585.00
07/18/2016 02:30,2,0.000,ALERT,211.03,299.07,59.975,1468823405,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,493536.7,493536.7,38963,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823469,767586.00
07/18/2016 02:30,2,0.000,ALERT,211.70,298.77,60.012,1468823405,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,484037.1,484037.1,39257,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823471,767587.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.97,60.002,1468823405,"201051344000569","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,494294.4,494294.4,38881,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468823473,767588.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.67,59.981,1468823405,"201051344000983","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,486112.3,486112.3,39373,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823475,767589.00
07/18/2016 02:30,2,0.000,ALERT,211.48,299.07,59.944,1468823405,"201051344001158","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,479324.6,479324.6,39642,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823477,767590.00
07/18/2016 02:30,2,0.000,ALERT,211.93,299.97,59.986,1468823405,"201051344000576","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,486629.3,486629.3,39044,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823478,767591.00
07/18/2016 02:30,2,0.000,ALERT,210.80,297.87,59.965,1468823405,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,707864.1,707864.1,32822,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823480,767592.00
07/18/2016 02:30,2,0.000,ALERT,211.70,298.17,59.981,1468823405,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,483989.9,483989.9,44164,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468823482,767593.00
07/18/2016 02:45,2,0.000,ALERT,212.61,300.87,59.954,1468824303,"201051344000645","219011344069620",0.00,17.00,0,297.57,305.98,0.0,0.0,0.000,486205.2,486205.2,39171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824305,767594.00
07/18/2016 02:45,2,0.000,ALERT,211.25,299.67,59.975,1468824303,"274151322000085","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,735796.0,735796.0,32663,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824307,767595.00
07/18/2016 02:45,2,0.000,ALERT,212.61,300.57,59.954,1468824303,"201051344000633","219011344069620",0.00,16.00,0,295.76,305.68,0.0,0.0,0.000,477432.9,477432.9,39659,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824309,767596.00
07/18/2016 02:45,2,0.000,ALERT,212.16,300.27,60.034,1468824303,"201051344000469","219011344069620",0.00,15.80,0,296.66,305.08,0.0,0.0,0.000,479441.1,479441.1,39600,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824311,767597.00
07/18/2016 02:45,2,0.000,ALERT,211.70,299.97,59.991,1468824303,"201051344000646","219011344069620",0.00,16.00,0,296.06,304.48,0.0,0.0,0.000,481297.8,481297.8,44145,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824313,767598.00
07/18/2016 02:45,2,0.000,ALERT,209.67,298.17,59.986,1468824303,"274151322000052","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,752841.4,752841.4,32905,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824315,767599.00
07/18/2016 02:45,2,0.000,ALERT,210.12,297.26,59.986,1468824303,"201051344000585","219011344069620",0.00,16.70,0,295.76,304.48,0.0,0.0,0.000,489564.4,489564.4,44150,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824316,767600.00
07/18/2016 02:45,2,0.000,ALERT,209.67,296.96,59.970,1468824303,"201051344001230","219011344069620",0.00,16.30,0,295.76,305.08,0.0,0.0,0.000,484707.2,484707.2,43966,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824318,767601.00
07/18/2016 02:45,2,0.000,ALERT,209.22,296.06,59.981,1468824303,"201051344000582","219011344069620",0.00,16.00,0,294.86,305.38,0.0,0.0,0.000,477755.9,477755.9,44095,0,0,0,L,1122011218,0,119.75,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824320,767602.00
07/18/2016 02:45,2,0.000,ALERT,208.31,294.86,59.938,1468824303,"201051344000955","219011344069620",0.00,16.30,0,294.26,304.48,0.0,0.0,0.000,490939.3,490939.3,44044,0,0,0,L,1122011218,0,119.07,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824322,767603.00
07/18/2016 02:45,2,0.000,ALERT,207.86,294.26,59.991,1468824303,"274151322000094","219011344069620",0.00,16.70,0,293.36,300.27,0.0,0.0,0.000,613499.3,613499.3,34062,0,0,0,L,1151911521,0,119.30,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824324,767604.00
07/18/2016 02:45,2,0.000,ALERT,208.77,296.06,59.981,1468824303,"201051344000579","219011344069620",0.00,16.70,0,295.76,306.58,0.0,0.0,0.000,493443.6,493443.6,19666,0,0,0,L,1122011218,0,118.84,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824325,767605.00
07/18/2016 02:45,2,0.000,ALERT,208.54,295.46,60.012,1468824303,"201051344000890","219011344069620",0.00,16.70,0,294.86,305.08,0.0,0.0,0.000,488181.0,488181.0,44054,0,0,0,L,1122011218,0,119.75,118.84,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824327,767606.00
07/18/2016 02:45,2,0.000,ALERT,208.99,295.16,59.981,1468824303,"201051344000438","219011344069620",0.00,16.00,0,294.56,304.48,0.0,0.0,0.000,489890.0,489890.0,44059,0,0,0,L,1122011218,0,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824329,767607.00
07/18/2016 02:45,2,0.000,ALERT,208.77,294.26,60.007,1468824303,"201051344000417","219011344069620",0.00,16.30,0,293.66,304.18,0.0,0.0,0.000,481767.1,481767.1,44216,0,0,0,L,1122011218,0,119.30,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824331,767608.00
07/18/2016 02:45,2,0.000,ALERT,207.86,294.86,59.981,1468824303,"274151322000083","219011344069620",0.00,17.00,0,293.96,301.47,0.0,0.0,0.000,746046.7,746046.7,32987,0,0,0,L,1151911521,0,119.30,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824333,767609.00
07/18/2016 02:45,2,0.000,ALERT,208.54,294.26,59.970,1468824303,"274151322000076","219011344069620",0.00,17.00,0,293.66,301.17,0.0,0.0,0.000,795273.0,795273.0,32994,0,0,0,L,1151911521,0,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824334,767610.00
07/18/2016 02:45,2,0.000,ALERT,208.77,296.36,59.981,1468824303,"201051344000868","219011344069620",0.00,16.30,0,295.76,307.18,0.0,0.0,0.000,478373.2,478373.2,39317,0,0,0,L,1122011218,0,118.84,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824336,767611.00
07/18/2016 02:45,2,0.000,ALERT,207.86,295.76,59.970,1468824303,"274151322000095","219011344069620",0.00,16.70,0,294.56,301.77,0.0,0.0,0.000,787156.8,787156.8,32911,0,0,0,L,1151911521,0,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824338,767612.00
07/18/2016 02:45,2,0.000,ALERT,208.77,295.76,59.975,1468824303,"201051344000988","219011344069620",0.00,16.70,0,292.76,305.08,0.0,0.0,0.000,475008.4,475008.4,39605,0,0,0,L,1122011218,0,118.84,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824340,767613.00
07/18/2016 02:45,2,0.000,ALERT,208.54,294.56,59.975,1468824303,"201051344001025","219011344069620",0.00,15.80,0,293.66,304.18,0.0,0.0,0.000,488833.4,488833.4,44109,0,0,0,L,1122011218,0,119.30,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824342,767614.00
07/18/2016 02:45,2,0.000,ALERT,208.77,296.06,59.959,1468824303,"201051344000458","219011344069620",0.00,17.30,0,295.16,306.28,0.0,0.0,0.000,485877.1,485877.1,39523,0,0,0,L,1122011218,0,119.07,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824344,767615.00
07/18/2016 02:45,2,0.000,ALERT,209.22,295.76,59.975,1468824303,"201051344000853","219011344069620",0.00,16.30,0,294.86,305.98,0.0,0.0,0.000,484938.5,484938.5,39137,0,0,0,L,1122011218,0,119.52,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824345,767616.00
07/18/2016 02:45,2,0.000,ALERT,209.22,295.16,60.002,1468824303,"201051344000685","219011344069620",0.00,16.30,0,294.26,305.08,0.0,0.0,0.000,489182.9,489182.9,43981,0,0,0,L,1122011218,0,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824347,767617.00
07/18/2016 02:45,2,0.000,ALERT,210.12,296.36,60.007,1468824303,"201051344000917","219011344069620",0.00,17.30,0,292.76,303.88,0.0,0.0,0.000,486059.5,486059.5,43980,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824349,767618.00
07/18/2016 02:45,2,0.000,ALERT,210.12,296.96,59.970,1468824303,"201051344001145","219011344069620",0.00,16.30,0,294.56,305.08,0.0,0.0,0.000,491243.6,491243.6,43828,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824351,767619.00
07/18/2016 02:45,2,0.000,ALERT,209.90,295.76,59.965,1468824303,"201051344000651","219011344069620",0.00,15.80,0,293.66,303.58,0.0,0.0,0.000,483989.9,483989.9,44166,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824353,767620.00
07/18/2016 02:45,2,0.000,ALERT,209.44,297.87,59.970,1468824303,"274151322000088","219011344069620",0.00,17.30,0,293.36,300.87,0.0,0.0,0.000,719748.6,719748.6,32626,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824354,767621.00
07/18/2016 02:45,2,0.000,ALERT,210.57,296.96,59.949,1468824303,"274151322000068","219011344069620",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,613574.6,613574.6,34273,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824356,767622.00
07/18/2016 02:45,2,0.000,ALERT,210.35,298.17,59.970,1468824303,"201051344001135","219011344069620",0.00,16.30,0,294.26,304.18,0.0,0.0,0.000,480025.0,480025.0,44089,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824358,767623.00
07/18/2016 02:45,2,0.000,ALERT,211.03,300.27,59.970,1468824303,"201051344000594","219011344069620",0.00,16.30,0,294.86,306.58,0.0,0.0,0.000,490063.9,490063.9,39570,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824360,767624.00
07/18/2016 02:45,2,0.000,ALERT,211.93,299.67,59.970,1468824303,"201051344001203","219011344069620",0.00,16.30,0,293.96,305.38,0.0,0.0,0.000,487624.2,487624.2,44149,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824361,767625.00
07/18/2016 02:45,2,0.000,ALERT,210.80,299.97,59.975,1468824303,"274151322000054","219011344069620",0.00,17.50,0,293.66,301.47,0.0,0.0,0.000,734882.8,734882.8,32659,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824363,767626.00
07/18/2016 02:45,2,0.000,ALERT,211.70,299.37,59.922,1468824303,"201051344000867","219011344069620",0.00,17.00,0,294.86,306.88,0.0,0.0,0.000,477440.1,477440.1,39578,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824365,767627.00
07/18/2016 02:45,2,0.000,ALERT,211.93,299.67,59.970,1468824303,"201051344001093","219011344069620",0.00,17.00,0,293.96,304.18,0.0,0.0,0.000,485499.1,485499.1,44039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824367,767628.00
07/18/2016 02:45,2,0.000,ALERT,211.03,299.37,59.965,1468824303,"201051344000900","219011344069620",0.00,16.30,0,294.56,305.38,0.0,0.0,0.000,493536.7,493536.7,38965,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824369,767629.00
07/18/2016 02:45,2,0.000,ALERT,211.70,299.07,59.970,1468824303,"201051344000648","219011344069620",0.00,16.00,0,294.26,306.28,0.0,0.0,0.000,484037.1,484037.1,39259,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824370,767630.00
07/18/2016 02:45,2,0.000,ALERT,211.48,299.97,59.965,1468824303,"201051344000569","219011344069620",0.00,16.70,0,295.46,306.88,0.0,0.0,0.000,494294.4,494294.4,38883,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824372,767631.00
07/18/2016 02:45,2,0.000,ALERT,211.25,299.67,59.975,1468824303,"201051344000983","219011344069620",0.00,16.70,0,295.46,306.28,0.0,0.0,0.000,486112.3,486112.3,39375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824374,767632.00
07/18/2016 02:45,2,0.000,ALERT,211.48,299.37,59.959,1468824303,"201051344001158","219011344069620",0.00,16.00,0,294.26,304.78,0.0,0.0,0.000,479324.6,479324.6,39644,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824376,767633.00
07/18/2016 02:45,2,0.000,ALERT,211.70,299.97,59.965,1468824303,"201051344000576","219011344069620",0.00,16.30,0,294.86,305.98,0.0,0.0,0.000,486629.3,486629.3,39046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468824378,767634.00
07/18/2016 02:45,2,0.000,ALERT,211.25,298.77,59.933,1468824303,"274151322000087","219011344069620",0.00,17.80,0,293.06,300.57,0.0,0.0,0.000,707864.1,707864.1,32824,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468824380,767635.00
07/18/2016 03:00,2,0.000,ALERT,212.38,300.27,59.986,1468825203,"201051344000645","219011344069620",0.00,16.70,0,294.86,302.37,0.0,0.0,0.000,486205.2,486205.2,39173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825205,767636.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.97,59.986,1468825203,"274151322000085","219011344069620",0.00,17.00,0,293.66,302.07,0.0,0.0,0.000,735796.0,735796.0,32665,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825207,767637.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.37,60.002,1468825203,"201051344000633","219011344069620",0.00,16.00,0,293.06,301.77,0.0,0.0,0.000,477432.9,477432.9,39661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825209,767638.00
07/18/2016 03:00,2,0.000,ALERT,211.93,299.97,60.034,1468825203,"201051344000469","219011344069620",0.00,15.80,0,293.96,302.07,0.0,0.0,0.000,479441.1,479441.1,39602,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825211,767639.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.97,60.002,1468825203,"201051344000646","219011344069620",0.00,16.00,0,293.66,301.47,0.0,0.0,0.000,481297.8,481297.8,44147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825213,767640.00
07/18/2016 03:00,2,0.000,ALERT,211.48,299.97,60.034,1468825203,"274151322000052","219011344069620",0.00,17.30,0,293.36,302.37,0.0,0.0,0.000,752841.4,752841.4,32907,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825215,767641.00
07/18/2016 03:00,2,0.000,ALERT,212.16,300.27,59.996,1468825203,"201051344000585","219011344069620",0.00,16.30,0,293.66,301.47,0.0,0.0,0.000,489564.4,489564.4,44152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825217,767642.00
07/18/2016 03:00,2,0.000,ALERT,211.93,300.57,60.002,1468825203,"201051344001230","219011344069620",0.00,16.00,0,293.36,301.77,0.0,0.0,0.000,484707.2,484707.2,43968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825218,767643.00
07/18/2016 03:00,2,0.000,ALERT,212.38,300.87,60.028,1468825203,"201051344000582","219011344069620",0.00,16.00,0,293.96,302.37,0.0,0.0,0.000,477755.9,477755.9,44097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825220,767644.00
07/18/2016 03:00,2,0.000,ALERT,211.48,299.97,59.970,1468825203,"201051344000955","219011344069620",0.00,16.30,0,293.06,301.47,0.0,0.0,0.000,490939.3,490939.3,44046,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825222,767645.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.37,59.996,1468825203,"274151322000094","219011344069620",0.00,16.70,0,292.76,301.47,0.0,0.0,0.000,613499.3,613499.3,34064,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825224,767646.00
07/18/2016 03:00,2,0.000,ALERT,211.93,300.57,60.002,1468825203,"201051344000579","219011344069620",0.00,16.70,0,294.56,302.37,0.0,0.0,0.000,493443.6,493443.6,19668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825225,767647.00
07/18/2016 03:00,2,0.000,ALERT,211.70,300.27,59.996,1468825203,"201051344000890","219011344069620",0.00,16.30,0,293.66,302.68,0.0,0.0,0.000,488181.0,488181.0,44056,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825227,767648.00
07/18/2016 03:00,2,0.000,ALERT,211.93,299.97,60.002,1468825203,"201051344000438","219011344069620",0.00,16.00,0,293.36,301.77,0.0,0.0,0.000,489890.0,489890.0,44061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825229,767649.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.37,59.986,1468825203,"201051344000417","219011344069620",0.00,16.30,0,292.46,300.87,0.0,0.0,0.000,481767.1,481767.1,44218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825231,767650.00
07/18/2016 03:00,2,0.000,ALERT,211.48,300.57,59.991,1468825203,"274151322000083","219011344069620",0.00,17.00,0,293.36,302.37,0.0,0.0,0.000,746046.7,746046.7,32989,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825233,767651.00
07/18/2016 03:00,2,0.000,ALERT,212.16,300.27,60.012,1468825203,"274151322000076","219011344069620",0.00,17.00,0,293.06,302.37,0.0,0.0,0.000,795273.0,795273.0,32996,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825234,767652.00
07/18/2016 03:00,2,0.000,ALERT,211.70,300.57,59.959,1468825203,"201051344000868","219011344069620",0.00,16.30,0,294.56,302.37,0.0,0.0,0.000,478373.2,478373.2,39319,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825236,767653.00
07/18/2016 03:00,2,0.000,ALERT,211.48,301.17,59.991,1468825203,"274151322000095","219011344069620",0.00,16.70,0,294.26,302.98,0.0,0.0,0.000,787156.8,787156.8,32913,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825238,767654.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.97,60.007,1468825203,"201051344000988","219011344069620",0.00,16.70,0,291.25,301.47,0.0,0.0,0.000,475008.4,475008.4,39607,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825240,767655.00
07/18/2016 03:00,2,0.000,ALERT,211.93,299.37,59.991,1468825203,"201051344001025","219011344069620",0.00,15.80,0,292.76,302.07,0.0,0.0,0.000,488833.4,488833.4,44111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825242,767656.00
07/18/2016 03:00,2,0.000,ALERT,211.70,300.27,59.954,1468825203,"201051344000458","219011344069620",0.00,17.00,0,293.96,302.37,0.0,0.0,0.000,485877.1,485877.1,39525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825244,767657.00
07/18/2016 03:00,2,0.000,ALERT,212.38,299.97,59.975,1468825203,"201051344000853","219011344069620",0.00,16.30,0,293.96,301.77,0.0,0.0,0.000,484938.5,484938.5,39139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825245,767658.00
07/18/2016 03:00,2,0.000,ALERT,212.38,299.97,60.007,1468825203,"201051344000685","219011344069620",0.00,16.30,0,293.06,301.47,0.0,0.0,0.000,489182.9,489182.9,43983,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825247,767659.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.67,60.007,1468825203,"201051344000917","219011344069620",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,486059.5,486059.5,43982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825249,767660.00
07/18/2016 03:00,2,0.000,ALERT,212.38,300.27,60.039,1468825203,"201051344001145","219011344069620",0.00,16.00,0,294.86,302.37,0.0,0.0,0.000,491243.6,491243.6,43830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825251,767661.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.07,60.002,1468825203,"201051344000651","219011344069620",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,483989.9,483989.9,44168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825253,767662.00
07/18/2016 03:00,2,0.000,ALERT,211.25,299.67,60.002,1468825203,"274151322000088","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,719748.6,719748.6,32628,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825254,767663.00
07/18/2016 03:00,2,0.000,ALERT,212.38,299.37,60.023,1468825203,"274151322000068","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,613574.6,613574.6,34275,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825256,767664.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.67,59.991,1468825203,"201051344001135","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,480025.0,480025.0,44091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825258,767665.00
07/18/2016 03:00,2,0.000,ALERT,211.48,300.57,60.028,1468825203,"201051344000594","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,490063.9,490063.9,39572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825260,767666.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.97,59.991,1468825203,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,487624.2,487624.2,44151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825261,767667.00
07/18/2016 03:00,2,0.000,ALERT,211.48,300.57,60.012,1468825203,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,734882.8,734882.8,32661,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825263,767668.00
07/18/2016 03:00,2,0.000,ALERT,211.93,299.97,60.002,1468825203,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,477440.1,477440.1,39580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825265,767669.00
07/18/2016 03:00,2,0.000,ALERT,212.16,299.97,59.991,1468825203,"201051344001093","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,485499.1,485499.1,44041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825267,767670.00
07/18/2016 03:00,2,0.000,ALERT,211.48,299.97,60.002,1468825203,"201051344000900","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,493536.7,493536.7,38967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825269,767671.00
07/18/2016 03:00,2,0.000,ALERT,211.93,299.67,60.002,1468825203,"201051344000648","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,484037.1,484037.1,39261,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825270,767672.00
07/18/2016 03:00,2,0.000,ALERT,211.93,300.57,59.996,1468825203,"201051344000569","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,494294.4,494294.4,38885,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825272,767673.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.97,59.991,1468825203,"201051344000983","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,486112.3,486112.3,39377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825274,767674.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.67,60.002,1468825203,"201051344001158","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,479324.6,479324.6,39646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825276,767675.00
07/18/2016 03:00,2,0.000,ALERT,212.38,300.57,60.002,1468825203,"201051344000576","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,486629.3,486629.3,39048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468825278,767676.00
07/18/2016 03:00,2,0.000,ALERT,211.70,299.37,59.991,1468825203,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,707864.1,707864.1,32826,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468825279,767677.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.37,59.981,1468826103,"201051344000645","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,486205.2,486205.2,39175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826105,767678.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.67,59.975,1468826103,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,735796.0,735796.0,32667,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826107,767679.00
07/18/2016 03:15,2,0.000,ALERT,211.93,298.77,59.944,1468826103,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,477432.9,477432.9,39663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826109,767680.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.07,59.981,1468826103,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,479441.1,479441.1,39604,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826111,767681.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.67,59.975,1468826103,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,481297.8,481297.8,44149,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826113,767682.00
07/18/2016 03:15,2,0.000,ALERT,211.03,299.37,59.975,1468826103,"274151322000052","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,752841.4,752841.4,32909,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826115,767683.00
07/18/2016 03:15,2,0.000,ALERT,212.16,300.27,59.970,1468826103,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,489564.4,489564.4,44154,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826116,767684.00
07/18/2016 03:15,2,0.000,ALERT,211.70,300.57,59.970,1468826103,"201051344001230","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,484707.2,484707.2,43970,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826118,767685.00
07/18/2016 03:15,2,0.000,ALERT,212.38,300.87,59.954,1468826103,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,477755.9,477755.9,44099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826120,767686.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.97,59.991,1468826103,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,490939.3,490939.3,44048,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826122,767687.00
07/18/2016 03:15,2,0.000,ALERT,211.25,299.07,59.965,1468826103,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,613499.3,613499.3,34066,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826124,767688.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.97,59.981,1468826103,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,493443.6,493443.6,19670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826126,767689.00
07/18/2016 03:15,2,0.000,ALERT,211.70,300.27,59.970,1468826103,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,488181.0,488181.0,44058,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826127,767690.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.97,60.007,1468826103,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,489890.0,489890.0,44063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826129,767691.00
07/18/2016 03:15,2,0.000,ALERT,212.16,299.37,59.970,1468826103,"201051344000417","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,481767.1,481767.1,44220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826131,767692.00
07/18/2016 03:15,2,0.000,ALERT,211.25,299.67,59.965,1468826103,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,746046.7,746046.7,32991,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826133,767693.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.97,59.970,1468826103,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,795273.0,795273.0,32998,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826135,767694.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.97,59.975,1468826103,"201051344000868","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,478373.2,478373.2,39321,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826136,767695.00
07/18/2016 03:15,2,0.000,ALERT,211.25,300.87,59.986,1468826103,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,787156.8,787156.8,32915,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826138,767696.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.37,59.981,1468826103,"201051344000988","219011344069620",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,475008.4,475008.4,39609,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826140,767697.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.07,59.975,1468826103,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,488833.4,488833.4,44113,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826142,767698.00
07/18/2016 03:15,2,0.000,ALERT,211.25,299.37,59.981,1468826103,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,485877.1,485877.1,39527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826144,767699.00
07/18/2016 03:15,2,0.000,ALERT,212.16,299.07,60.007,1468826103,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,484938.5,484938.5,39141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826145,767700.00
07/18/2016 03:15,2,0.000,ALERT,212.16,299.97,59.965,1468826103,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,489182.9,489182.9,43985,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826147,767701.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.37,59.981,1468826103,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,486059.5,486059.5,43984,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826149,767702.00
07/18/2016 03:15,2,0.000,ALERT,212.16,300.27,59.975,1468826103,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,491243.6,491243.6,43832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826151,767703.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.37,59.981,1468826103,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,483989.9,483989.9,44170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826153,767704.00
07/18/2016 03:15,2,0.000,ALERT,211.03,299.37,59.975,1468826103,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,719748.6,719748.6,32630,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826154,767705.00
07/18/2016 03:15,2,0.000,ALERT,211.93,299.37,59.981,1468826103,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,613574.6,613574.6,34277,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826156,767706.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.97,59.959,1468826103,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,480025.0,480025.0,44093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826158,767707.00
07/18/2016 03:15,2,0.000,ALERT,211.25,300.27,59.986,1468826103,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,490063.9,490063.9,39574,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826160,767708.00
07/18/2016 03:15,2,0.000,ALERT,212.16,299.97,59.975,1468826103,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,487624.2,487624.2,44153,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826162,767709.00
07/18/2016 03:15,2,0.000,ALERT,211.25,300.27,59.981,1468826103,"274151322000054","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,734882.8,734882.8,32663,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826164,767710.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.37,59.975,1468826103,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,477440.1,477440.1,39582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826165,767711.00
