ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 03:15,2,0.000,ALERT,211.93,300.27,59.981,1468826103,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,485499.1,485499.1,44043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826167,767712.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.37,59.986,1468826103,"201051344000900","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,493536.7,493536.7,38969,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826169,767713.00
07/18/2016 03:15,2,0.000,ALERT,211.70,298.77,59.965,1468826103,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,484037.1,484037.1,39263,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826171,767714.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.97,59.959,1468826103,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,494294.4,494294.4,38887,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826172,767715.00
07/18/2016 03:15,2,0.000,ALERT,211.48,299.67,59.975,1468826103,"201051344000983","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,486112.3,486112.3,39379,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826174,767716.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.37,59.965,1468826103,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,479324.6,479324.6,39648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826176,767717.00
07/18/2016 03:15,2,0.000,ALERT,211.70,299.37,59.938,1468826103,"201051344000576","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,486629.3,486629.3,39050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468826178,767718.00
07/18/2016 03:15,2,0.000,ALERT,211.25,299.37,59.938,1468826103,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,707864.1,707864.1,32828,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468826180,767719.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.97,59.954,1468827003,"201051344000645","219011344069620",0.00,16.70,0,285.84,302.07,0.0,0.0,0.000,486205.2,486205.2,39177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827005,767720.00
07/18/2016 03:30,2,0.000,ALERT,211.70,299.97,59.970,1468827003,"274151322000085","219011344069620",0.00,17.00,0,287.05,303.28,0.0,0.0,0.000,735796.0,735796.0,32669,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827007,767721.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.97,59.965,1468827003,"201051344000633","219011344069620",0.00,16.00,0,284.04,302.07,0.0,0.0,0.000,477432.9,477432.9,39665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827009,767722.00
07/18/2016 03:30,2,0.000,ALERT,211.93,299.97,59.965,1468827003,"201051344000469","219011344069620",0.00,15.80,0,284.94,301.77,0.0,0.0,0.000,479441.1,479441.1,39606,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827010,767723.00
07/18/2016 03:30,2,0.000,ALERT,211.93,300.27,59.922,1468827003,"201051344000646","219011344069620",0.00,16.00,0,286.14,302.98,0.0,0.0,0.000,481297.8,481297.8,44151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827012,767724.00
07/18/2016 03:30,2,0.000,ALERT,211.48,299.97,59.912,1468827003,"274151322000052","219011344069620",0.00,17.00,0,286.74,303.88,0.0,0.0,0.000,752841.4,752841.4,32911,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827014,767725.00
07/18/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1468827003,"201051344000585","219011344069620",0.00,16.30,0,286.44,302.98,0.0,0.0,0.000,489564.4,489564.4,44156,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827016,767726.00
07/18/2016 03:30,2,0.000,ALERT,212.16,300.57,59.970,1468827003,"201051344001230","219011344069620",0.00,16.00,0,287.05,303.58,0.0,0.0,0.000,484707.2,484707.2,43972,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827018,767727.00
07/18/2016 03:30,2,0.000,ALERT,212.61,301.17,59.965,1468827003,"201051344000582","219011344069620",0.00,16.00,0,287.35,303.58,0.0,0.0,0.000,477755.9,477755.9,44101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827020,767728.00
07/18/2016 03:30,2,0.000,ALERT,211.70,300.57,59.959,1468827003,"201051344000955","219011344069620",0.00,16.30,0,286.74,303.28,0.0,0.0,0.000,490939.3,490939.3,44050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827022,767729.00
07/18/2016 03:30,2,0.000,ALERT,211.93,299.97,59.970,1468827003,"274151322000094","219011344069620",0.00,16.30,0,286.44,302.68,0.0,0.0,0.000,613499.3,613499.3,34068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827023,767730.00
07/18/2016 03:30,2,0.000,ALERT,211.93,300.87,59.922,1468827003,"201051344000579","219011344069620",0.00,16.30,0,286.74,302.68,0.0,0.0,0.000,493443.6,493443.6,19672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827025,767731.00
07/18/2016 03:30,2,0.000,ALERT,212.16,300.87,59.970,1468827003,"201051344000890","219011344069620",0.00,16.30,0,287.65,304.48,0.0,0.0,0.000,488181.0,488181.0,44060,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827027,767732.00
07/18/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1468827003,"201051344000438","219011344069620",0.00,15.80,0,287.05,303.58,0.0,0.0,0.000,489890.0,489890.0,44065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827029,767733.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1468827003,"201051344000417","219011344069620",0.00,16.30,0,286.14,302.68,0.0,0.0,0.000,481767.1,481767.1,44222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827031,767734.00
07/18/2016 03:30,2,0.000,ALERT,211.70,301.17,59.959,1468827003,"274151322000083","219011344069620",0.00,16.70,0,287.05,304.18,0.0,0.0,0.000,746046.7,746046.7,32993,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827033,767735.00
07/18/2016 03:30,2,0.000,ALERT,212.38,300.27,59.954,1468827003,"274151322000076","219011344069620",0.00,16.70,0,286.74,303.28,0.0,0.0,0.000,795273.0,795273.0,33000,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827035,767736.00
07/18/2016 03:30,2,0.000,ALERT,211.93,300.87,59.975,1468827003,"201051344000868","219011344069620",0.00,16.30,0,286.44,302.98,0.0,0.0,0.000,478373.2,478373.2,39323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827036,767737.00
07/18/2016 03:30,2,0.000,ALERT,211.70,301.47,59.954,1468827003,"274151322000095","219011344069620",0.00,16.30,0,288.25,304.48,0.0,0.0,0.000,787156.8,787156.8,32917,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827038,767738.00
07/18/2016 03:30,2,0.000,ALERT,211.70,299.97,59.959,1468827003,"201051344000988","219011344069620",0.00,16.70,0,283.44,302.07,0.0,0.0,0.000,475008.4,475008.4,39611,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827040,767739.00
07/18/2016 03:30,2,0.000,ALERT,212.16,299.97,59.975,1468827003,"201051344001025","219011344069620",0.00,15.80,0,286.44,303.88,0.0,0.0,0.000,488833.4,488833.4,44115,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827042,767740.00
07/18/2016 03:30,2,0.000,ALERT,211.93,300.27,59.965,1468827003,"201051344000458","219011344069620",0.00,17.00,0,286.14,302.37,0.0,0.0,0.000,485877.1,485877.1,39529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827044,767741.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.97,59.975,1468827003,"201051344000853","219011344069620",0.00,16.00,0,286.14,302.07,0.0,0.0,0.000,484938.5,484938.5,39143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827046,767742.00
07/18/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1468827003,"201051344000685","219011344069620",0.00,16.30,0,286.74,303.28,0.0,0.0,0.000,489182.9,489182.9,43987,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827047,767743.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.97,59.970,1468827003,"201051344000917","219011344069620",0.00,17.00,0,285.54,302.37,0.0,0.0,0.000,486059.5,486059.5,43986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827049,767744.00
07/18/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1468827003,"201051344001145","219011344069620",0.00,16.00,0,287.35,304.48,0.0,0.0,0.000,491243.6,491243.6,43834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827051,767745.00
07/18/2016 03:30,2,0.000,ALERT,212.61,299.67,59.965,1468827003,"201051344000651","219011344069620",0.00,15.50,0,286.14,302.68,0.0,0.0,0.000,483989.9,483989.9,44172,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827053,767746.00
07/18/2016 03:30,2,0.000,ALERT,211.25,300.27,59.938,1468827003,"274151322000088","219011344069620",0.00,17.00,0,286.74,303.58,0.0,0.0,0.000,719748.6,719748.6,32632,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827055,767747.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.67,59.965,1468827003,"274151322000068","219011344069620",0.00,17.50,0,286.14,302.68,0.0,0.0,0.000,613574.6,613574.6,34279,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827056,767748.00
07/18/2016 03:30,2,0.000,ALERT,212.16,300.57,59.965,1468827003,"201051344001135","219011344069620",0.00,16.00,0,287.05,303.58,0.0,0.0,0.000,480025.0,480025.0,44095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827058,767749.00
07/18/2016 03:30,2,0.000,ALERT,211.70,301.17,59.965,1468827003,"201051344000594","219011344069620",0.00,16.00,0,285.54,302.98,0.0,0.0,0.000,490063.9,490063.9,39576,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827060,767750.00
07/18/2016 03:30,2,0.000,ALERT,212.38,299.97,59.975,1468827003,"201051344001203","219011344069620",0.00,16.00,0,286.74,304.78,0.0,0.0,0.000,487624.2,487624.2,44155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827062,767751.00
07/18/2016 03:30,2,0.000,ALERT,211.48,300.27,59.965,1468827003,"274151322000054","219011344069620",0.00,17.30,0,287.05,303.88,0.0,0.0,0.000,734882.8,734882.8,32665,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827064,767752.00
07/18/2016 03:30,2,0.000,ALERT,212.16,299.97,59.970,1468827003,"201051344000867","219011344069620",0.00,16.70,0,285.54,302.37,0.0,0.0,0.000,477440.1,477440.1,39584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827065,767753.00
07/18/2016 03:30,2,0.000,ALERT,212.16,300.27,60.018,1468827003,"201051344001093","219011344069620",0.00,16.70,0,286.74,302.98,0.0,0.0,0.000,485499.1,485499.1,44045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827067,767754.00
07/18/2016 03:30,2,0.000,ALERT,211.70,300.27,59.970,1468827003,"201051344000900","219011344069620",0.00,16.30,0,285.54,302.07,0.0,0.0,0.000,493536.7,493536.7,38971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827069,767755.00
07/18/2016 03:30,2,0.000,ALERT,212.16,299.67,59.986,1468827003,"201051344000648","219011344069620",0.00,15.80,0,285.54,301.77,0.0,0.0,0.000,484037.1,484037.1,39265,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827071,767756.00
07/18/2016 03:30,2,0.000,ALERT,212.16,300.87,59.970,1468827003,"201051344000569","219011344069620",0.00,16.30,0,286.74,302.68,0.0,0.0,0.000,494294.4,494294.4,38889,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827073,767757.00
07/18/2016 03:30,2,0.000,ALERT,211.93,300.57,59.981,1468827003,"201051344000983","219011344069620",0.00,16.30,0,286.44,302.37,0.0,0.0,0.000,486112.3,486112.3,39381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827074,767758.00
07/18/2016 03:30,2,0.000,ALERT,211.93,299.97,59.965,1468827003,"201051344001158","219011344069620",0.00,15.80,0,285.24,301.77,0.0,0.0,0.000,479324.6,479324.6,39650,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827076,767759.00
07/18/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1468827003,"201051344000576","219011344069620",0.00,16.00,0,285.84,302.37,0.0,0.0,0.000,486629.3,486629.3,39052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827078,767760.00
07/18/2016 03:30,2,0.000,ALERT,211.93,299.37,59.965,1468827003,"274151322000087","219011344069620",0.00,17.50,0,286.14,303.28,0.0,0.0,0.000,707864.1,707864.1,32830,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827080,767761.00
07/18/2016 03:45,2,0.000,ALERT,212.83,300.87,59.996,1468827904,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,486205.2,486205.2,39179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827906,767762.00
07/18/2016 03:45,2,0.000,ALERT,211.93,300.57,59.996,1468827904,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,735796.0,735796.0,32671,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827908,767763.00
07/18/2016 03:45,2,0.000,ALERT,212.83,300.57,59.996,1468827904,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,477432.9,477432.9,39667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827910,767764.00
07/18/2016 03:45,2,0.000,ALERT,212.38,300.57,59.986,1468827904,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,479441.1,479441.1,39608,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827911,767765.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.87,59.986,1468827904,"201051344000646","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,481297.8,481297.8,44153,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827913,767766.00
07/18/2016 03:45,2,0.000,ALERT,211.70,301.17,59.949,1468827904,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,752841.4,752841.4,32913,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827915,767767.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1468827904,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,489564.4,489564.4,44158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827917,767768.00
07/18/2016 03:45,2,0.000,ALERT,212.61,301.17,59.986,1468827904,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,484707.2,484707.2,43974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827919,767769.00
07/18/2016 03:45,2,0.000,ALERT,213.06,301.77,59.986,1468827904,"201051344000582","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,477755.9,477755.9,44103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827920,767770.00
07/18/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1468827904,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,490939.3,490939.3,44052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827922,767771.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.27,59.991,1468827904,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,613499.3,613499.3,34070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827924,767772.00
07/18/2016 03:45,2,0.000,ALERT,212.16,301.47,59.986,1468827904,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,493443.6,493443.6,19674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827926,767773.00
07/18/2016 03:45,2,0.000,ALERT,212.38,301.17,59.949,1468827904,"201051344000890","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,488181.0,488181.0,44062,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827927,767774.00
07/18/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1468827904,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,489890.0,489890.0,44067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827929,767775.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.27,59.986,1468827904,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,481767.1,481767.1,44224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827931,767776.00
07/18/2016 03:45,2,0.000,ALERT,211.93,300.87,59.954,1468827904,"274151322000083","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,746046.7,746046.7,32995,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827933,767777.00
07/18/2016 03:45,2,0.000,ALERT,212.61,301.17,59.986,1468827904,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,795273.0,795273.0,33002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827935,767778.00
07/18/2016 03:45,2,0.000,ALERT,212.16,301.47,59.981,1468827904,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,478373.2,478373.2,39325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827937,767779.00
07/18/2016 03:45,2,0.000,ALERT,211.93,302.07,59.986,1468827904,"274151322000095","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,787156.8,787156.8,32919,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827938,767780.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.87,59.986,1468827904,"201051344000988","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,475008.4,475008.4,39613,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827940,767781.00
07/18/2016 03:45,2,0.000,ALERT,212.38,299.97,59.981,1468827904,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,488833.4,488833.4,44117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827942,767782.00
07/18/2016 03:45,2,0.000,ALERT,212.38,301.17,60.002,1468827904,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,485877.1,485877.1,39531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827944,767783.00
07/18/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1468827904,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,484938.5,484938.5,39145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827946,767784.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.57,60.002,1468827904,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,489182.9,489182.9,43989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827947,767785.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.27,59.975,1468827904,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,486059.5,486059.5,43988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827949,767786.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1468827904,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,491243.6,491243.6,43836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827951,767787.00
07/18/2016 03:45,2,0.000,ALERT,212.61,299.97,59.981,1468827904,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,483989.9,483989.9,44174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827953,767788.00
07/18/2016 03:45,2,0.000,ALERT,211.48,300.57,59.991,1468827904,"274151322000088","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,719748.6,719748.6,32634,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827955,767789.00
07/18/2016 03:45,2,0.000,ALERT,212.38,299.67,59.986,1468827904,"274151322000068","219011344069620",0.00,17.30,0,298.17,301.17,0.0,0.0,0.000,613574.6,613574.6,34281,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827956,767790.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.27,59.959,1468827904,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,480025.0,480025.0,44097,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827958,767791.00
07/18/2016 03:45,2,0.000,ALERT,212.16,301.47,59.991,1468827904,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,490063.9,490063.9,39578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827960,767792.00
07/18/2016 03:45,2,0.000,ALERT,212.38,300.27,59.981,1468827904,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,487624.2,487624.2,44157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827962,767793.00
07/18/2016 03:45,2,0.000,ALERT,211.93,300.87,60.007,1468827904,"274151322000054","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,734882.8,734882.8,32667,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827963,767794.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1468827904,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,477440.1,477440.1,39586,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468827965,767795.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.57,59.981,1468827904,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,485499.1,485499.1,44047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827967,767796.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.87,60.018,1468827904,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,493536.7,493536.7,38973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827969,767797.00
07/18/2016 03:45,2,0.000,ALERT,212.61,300.57,59.986,1468827904,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,484037.1,484037.1,39267,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827971,767798.00
07/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1468827904,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,494294.4,494294.4,38891,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827973,767799.00
07/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.991,1468827904,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,486112.3,486112.3,39383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827974,767800.00
07/18/2016 03:45,2,0.000,ALERT,212.16,300.57,59.975,1468827904,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,479324.6,479324.6,39652,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827976,767801.00
07/18/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1468827904,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,486629.3,486629.3,39054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827978,767802.00
07/18/2016 03:45,2,0.000,ALERT,212.16,299.97,59.965,1468827904,"274151322000087","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,707864.1,707864.1,32832,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468827980,767803.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.57,59.975,1468828803,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,486205.2,486205.2,39181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828805,767804.00
07/18/2016 04:00,2,0.000,ALERT,211.93,300.57,59.970,1468828803,"274151322000085","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,735796.0,735796.0,32673,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828807,767805.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.27,59.981,1468828803,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,477432.9,477432.9,39669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828809,767806.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.57,59.975,1468828803,"201051344000469","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,479441.1,479441.1,39610,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828811,767807.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.57,59.975,1468828803,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,481297.8,481297.8,44155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828812,767808.00
07/18/2016 04:00,2,0.000,ALERT,211.48,300.87,59.922,1468828803,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,752841.4,752841.4,32915,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828814,767809.00
07/18/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1468828803,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,489564.4,489564.4,44160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828816,767810.00
07/18/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1468828803,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,484707.2,484707.2,43976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828818,767811.00
07/18/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1468828803,"201051344000582","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,477755.9,477755.9,44105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828820,767812.00
07/18/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1468828803,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,490939.3,490939.3,44054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828822,767813.00
07/18/2016 04:00,2,0.000,ALERT,211.93,299.97,59.959,1468828803,"274151322000094","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,613499.3,613499.3,34072,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828823,767814.00
07/18/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1468828803,"201051344000579","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,493443.6,493443.6,19676,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828825,767815.00
07/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1468828803,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,488181.0,488181.0,44064,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828827,767816.00
07/18/2016 04:00,2,0.000,ALERT,212.83,300.87,59.991,1468828803,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,489890.0,489890.0,44069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828829,767817.00
07/18/2016 04:00,2,0.000,ALERT,212.83,300.27,59.954,1468828803,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,481767.1,481767.1,44226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828831,767818.00
07/18/2016 04:00,2,0.000,ALERT,211.70,300.57,59.928,1468828803,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,746046.7,746046.7,32997,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828833,767819.00
07/18/2016 04:00,2,0.000,ALERT,212.38,300.27,59.949,1468828803,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,795273.0,795273.0,33004,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828834,767820.00
07/18/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1468828803,"201051344000868","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,478373.2,478373.2,39327,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828836,767821.00
07/18/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1468828803,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,787156.8,787156.8,32921,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828838,767822.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.57,60.012,1468828803,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,475008.4,475008.4,39615,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828840,767823.00
07/18/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1468828803,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,488833.4,488833.4,44119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828842,767824.00
07/18/2016 04:00,2,0.000,ALERT,211.93,300.87,60.012,1468828803,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,485877.1,485877.1,39533,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828844,767825.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.57,59.986,1468828803,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,484938.5,484938.5,39147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828845,767826.00
07/18/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1468828803,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,489182.9,489182.9,43991,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828847,767827.00
07/18/2016 04:00,2,0.000,ALERT,212.61,299.97,59.954,1468828803,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,486059.5,486059.5,43990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828849,767828.00
07/18/2016 04:00,2,0.000,ALERT,212.83,300.87,59.959,1468828803,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,491243.6,491243.6,43838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828851,767829.00
07/18/2016 04:00,2,0.000,ALERT,212.61,299.67,59.959,1468828803,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,483989.9,483989.9,44176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828852,767830.00
07/18/2016 04:00,2,0.000,ALERT,211.48,300.27,59.959,1468828803,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,719748.6,719748.6,32636,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828854,767831.00
07/18/2016 04:00,2,0.000,ALERT,212.38,299.67,59.949,1468828803,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,613574.6,613574.6,34283,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828856,767832.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.57,59.959,1468828803,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,480025.0,480025.0,44099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828858,767833.00
07/18/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1468828803,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,490063.9,490063.9,39580,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828860,767834.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.27,59.954,1468828803,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,487624.2,487624.2,44159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828862,767835.00
07/18/2016 04:00,2,0.000,ALERT,211.48,300.87,59.965,1468828803,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,734882.8,734882.8,32669,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828863,767836.00
07/18/2016 04:00,2,0.000,ALERT,212.38,300.57,60.012,1468828803,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,477440.1,477440.1,39588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828865,767837.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.57,59.970,1468828803,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,485499.1,485499.1,44049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828867,767838.00
07/18/2016 04:00,2,0.000,ALERT,211.93,300.27,59.970,1468828803,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,493536.7,493536.7,38975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828869,767839.00
07/18/2016 04:00,2,0.000,ALERT,212.38,299.97,59.975,1468828803,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,484037.1,484037.1,39269,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828871,767840.00
07/18/2016 04:00,2,0.000,ALERT,212.16,301.17,59.959,1468828803,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,494294.4,494294.4,38893,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828872,767841.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.57,59.959,1468828803,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,486112.3,486112.3,39385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828874,767842.00
07/18/2016 04:00,2,0.000,ALERT,212.16,300.27,59.944,1468828803,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,479324.6,479324.6,39654,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828876,767843.00
07/18/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1468828803,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,486629.3,486629.3,39056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468828878,767844.00
07/18/2016 04:00,2,0.000,ALERT,211.70,299.37,59.944,1468828803,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,707864.1,707864.1,32834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468828880,767845.00
07/18/2016 04:15,2,0.000,ALERT,212.61,300.27,59.949,1468829703,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,486205.2,486205.2,39183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829705,767846.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.27,60.007,1468829703,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,735796.0,735796.0,32675,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829707,767847.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.97,59.954,1468829703,"201051344000633","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,477432.9,477432.9,39671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829709,767848.00
07/18/2016 04:15,2,0.000,ALERT,211.93,299.97,59.975,1468829703,"201051344000469","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,479441.1,479441.1,39612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829711,767849.00
07/18/2016 04:15,2,0.000,ALERT,211.93,299.97,59.970,1468829703,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,481297.8,481297.8,44157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829713,767850.00
07/18/2016 04:15,2,0.000,ALERT,211.48,300.27,59.965,1468829703,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,752841.4,752841.4,32917,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829714,767851.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.97,59.970,1468829703,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,489564.4,489564.4,44162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829717,767852.00
07/18/2016 04:15,2,0.000,ALERT,212.16,299.97,59.970,1468829703,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,484707.2,484707.2,43978,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829718,767853.00
07/18/2016 04:15,2,0.000,ALERT,212.83,300.57,59.975,1468829703,"201051344000582","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,477755.9,477755.9,44107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829720,767854.00
07/18/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1468829703,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,490939.3,490939.3,44056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829722,767855.00
07/18/2016 04:15,2,0.000,ALERT,211.70,299.97,59.944,1468829703,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,613499.3,613499.3,34074,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829724,767856.00
