ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 04:15,2,0.000,ALERT,211.93,300.87,59.991,1468829703,"201051344000579","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,493443.6,493443.6,19678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829725,767857.00
07/18/2016 04:15,2,0.000,ACTIVE_NO_POWER,212.16,300.57,59.975,1468829703,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,488181.0,488181.0,44066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468829727,767858.00
07/18/2016 04:15,2,0.000,ALERT,212.38,300.27,59.965,1468829703,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,489890.0,489890.0,44071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829729,767859.00
07/18/2016 04:15,2,0.000,ALERT,212.61,299.67,59.959,1468829703,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,481767.1,481767.1,44228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829731,767860.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.87,59.970,1468829703,"274151322000083","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,746046.7,746046.7,32999,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829733,767861.00
07/18/2016 04:15,2,0.000,ALERT,212.38,300.27,59.986,1468829703,"274151322000076","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,795273.0,795273.0,33006,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829735,767862.00
07/18/2016 04:15,2,0.000,ALERT,212.16,301.17,59.933,1468829703,"201051344000868","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,478373.2,478373.2,39329,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829737,767863.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1468829703,"274151322000095","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,787156.8,787156.8,32923,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829738,767864.00
07/18/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1468829703,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,475008.4,475008.4,39617,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829740,767865.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.67,60.007,1468829703,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,488833.4,488833.4,44121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829742,767866.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.57,60.023,1468829703,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,485877.1,485877.1,39535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829744,767867.00
07/18/2016 04:15,2,0.000,ALERT,212.61,300.27,59.996,1468829703,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,484938.5,484938.5,39149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829745,767868.00
07/18/2016 04:15,2,0.000,ALERT,212.61,300.27,59.981,1468829703,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,489182.9,489182.9,43993,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829747,767869.00
07/18/2016 04:15,2,0.000,ALERT,212.61,299.67,59.981,1468829703,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,486059.5,486059.5,43992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829749,767870.00
07/18/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1468829703,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,491243.6,491243.6,43840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829751,767871.00
07/18/2016 04:15,2,0.000,ALERT,212.61,299.37,59.954,1468829703,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,483989.9,483989.9,44178,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829753,767872.00
07/18/2016 04:15,2,0.000,ALERT,211.48,299.97,59.975,1468829703,"274151322000088","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,719748.6,719748.6,32638,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829754,767873.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.37,59.986,1468829703,"274151322000068","219011344069620",0.00,17.30,0,298.17,300.87,0.0,0.0,0.000,613574.6,613574.6,34285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829756,767874.00
07/18/2016 04:15,2,0.000,ALERT,212.16,300.27,59.986,1468829703,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,480025.0,480025.0,44101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829758,767875.00
07/18/2016 04:15,2,0.000,ALERT,211.70,300.87,59.981,1468829703,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,490063.9,490063.9,39582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829760,767876.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.67,59.986,1468829703,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,487624.2,487624.2,44161,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829762,767877.00
07/18/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1468829703,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,734882.8,734882.8,32671,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829763,767878.00
07/18/2016 04:15,2,0.000,ALERT,212.38,300.27,59.981,1468829703,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,477440.1,477440.1,39590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829765,767879.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.97,60.002,1468829703,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,485499.1,485499.1,44051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829767,767880.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.27,59.965,1468829703,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,493536.7,493536.7,38977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829769,767881.00
07/18/2016 04:15,2,0.000,ALERT,212.38,299.67,59.981,1468829703,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,484037.1,484037.1,39271,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829771,767882.00
07/18/2016 04:15,2,0.000,ALERT,212.16,300.87,59.986,1468829703,"201051344000569","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,494294.4,494294.4,38895,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468829772,767883.00
07/18/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1468829703,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,486112.3,486112.3,39387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829774,767884.00
07/18/2016 04:15,2,0.000,ALERT,212.16,300.27,59.986,1468829703,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,479324.6,479324.6,39656,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829776,767885.00
07/18/2016 04:15,2,0.000,ALERT,212.61,300.87,59.986,1468829703,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,486629.3,486629.3,39058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829778,767886.00
07/18/2016 04:15,2,0.000,ALERT,211.93,300.27,59.975,1468829703,"274151322000087","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,707864.1,707864.1,32836,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468829780,767887.00
07/18/2016 04:30,2,0.000,ALERT,212.61,300.57,59.944,1468830603,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,486205.2,486205.2,39185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830605,767888.00
07/18/2016 04:30,2,0.000,ALERT,211.93,299.97,59.975,1468830603,"274151322000085","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,735796.0,735796.0,32677,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830607,767889.00
07/18/2016 04:30,2,0.000,ALERT,212.61,299.97,59.970,1468830603,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,477432.9,477432.9,39673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830609,767890.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1468830603,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,479441.1,479441.1,39614,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830610,767891.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.27,60.007,1468830603,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,481297.8,481297.8,44159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830612,767892.00
07/18/2016 04:30,2,0.000,ALERT,211.70,300.27,59.996,1468830603,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,752841.4,752841.4,32919,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830614,767893.00
07/18/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1468830603,"201051344000585","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,489564.4,489564.4,44164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830616,767894.00
07/18/2016 04:30,2,0.000,ALERT,212.38,300.57,59.970,1468830603,"201051344001230","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,484707.2,484707.2,43980,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830618,767895.00
07/18/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1468830603,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,477755.9,477755.9,44109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830619,767896.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.27,59.959,1468830603,"201051344000955","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,490939.3,490939.3,44058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830621,767897.00
07/18/2016 04:30,2,0.000,ALERT,211.93,299.37,59.944,1468830603,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,613499.3,613499.3,34076,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830623,767898.00
07/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.954,1468830603,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,493443.6,493443.6,19680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830625,767899.00
07/18/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1468830603,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,488181.0,488181.0,44067,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830627,767900.00
07/18/2016 04:30,2,0.000,ALERT,212.61,300.27,59.959,1468830603,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,489890.0,489890.0,44073,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830628,767901.00
07/18/2016 04:30,2,0.000,ALERT,212.61,299.67,59.959,1468830603,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,481767.1,481767.1,44230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830630,767902.00
07/18/2016 04:30,2,0.000,ALERT,211.70,300.87,59.922,1468830603,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,746046.7,746046.7,33001,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830632,767903.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.67,59.965,1468830603,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,795273.0,795273.0,33008,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830634,767904.00
07/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.949,1468830603,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,478373.2,478373.2,39331,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830636,767905.00
07/18/2016 04:30,2,0.000,ALERT,211.93,301.17,59.954,1468830603,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,787156.8,787156.8,32925,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830638,767906.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1468830603,"201051344000988","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,475008.4,475008.4,39619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830640,767907.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.67,59.954,1468830603,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,488833.4,488833.4,44123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830641,767908.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1468830603,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,485877.1,485877.1,39537,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830643,767909.00
07/18/2016 04:30,2,0.000,ALERT,212.83,300.27,59.954,1468830603,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,484938.5,484938.5,39151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830645,767910.00
07/18/2016 04:30,2,0.000,ALERT,212.61,299.97,59.965,1468830603,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,489182.9,489182.9,43995,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830647,767911.00
07/18/2016 04:30,2,0.000,ALERT,212.61,299.67,59.965,1468830603,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,486059.5,486059.5,43994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830649,767912.00
07/18/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1468830603,"201051344001145","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,491243.6,491243.6,43842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830650,767913.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.37,59.938,1468830603,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,483989.9,483989.9,44180,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830652,767914.00
07/18/2016 04:30,2,0.000,ALERT,211.25,299.97,59.933,1468830603,"274151322000088","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,719748.6,719748.6,32640,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830654,767915.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.37,59.949,1468830603,"274151322000068","219011344069620",0.00,17.30,0,297.87,300.57,0.0,0.0,0.000,613574.6,613574.6,34287,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830656,767916.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1468830603,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,480025.0,480025.0,44103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830658,767917.00
07/18/2016 04:30,2,0.000,ALERT,211.93,301.17,59.954,1468830603,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,490063.9,490063.9,39584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830660,767918.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.97,59.959,1468830603,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,487624.2,487624.2,44163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830661,767919.00
07/18/2016 04:30,2,0.000,ALERT,211.70,300.87,59.965,1468830603,"274151322000054","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,734882.8,734882.8,32673,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830663,767920.00
07/18/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1468830603,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,477440.1,477440.1,39592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830665,767921.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1468830603,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,485499.1,485499.1,44053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830667,767922.00
07/18/2016 04:30,2,0.000,ALERT,211.93,300.57,59.970,1468830603,"201051344000900","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,493536.7,493536.7,38979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830669,767923.00
07/18/2016 04:30,2,0.000,ALERT,212.38,299.97,59.922,1468830603,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,484037.1,484037.1,39273,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830671,767924.00
07/18/2016 04:30,2,0.000,ALERT,212.16,301.17,60.007,1468830603,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,494294.4,494294.4,38897,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830672,767925.00
07/18/2016 04:30,2,0.000,ALERT,212.16,300.87,59.975,1468830603,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,486112.3,486112.3,39389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830674,767926.00
07/18/2016 04:30,2,0.000,ALERT,212.16,299.97,59.965,1468830603,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,479324.6,479324.6,39658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468830676,767927.00
07/18/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1468830603,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,486629.3,486629.3,39060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830678,767928.00
07/18/2016 04:30,2,0.000,ALERT,211.93,299.07,59.965,1468830603,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,707864.1,707864.1,32838,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468830680,767929.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.27,59.991,1468831503,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,486205.2,486205.2,39187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831505,767930.00
07/18/2016 04:45,2,0.000,ALERT,211.93,300.27,59.991,1468831503,"274151322000085","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,735796.0,735796.0,32679,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831507,767931.00
07/18/2016 04:45,2,0.000,ALERT,212.61,299.97,60.002,1468831503,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,477432.9,477432.9,39675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831509,767932.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1468831503,"201051344000469","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,479441.1,479441.1,39616,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831511,767933.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.27,59.954,1468831503,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,481297.8,481297.8,44161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831513,767934.00
07/18/2016 04:45,2,0.000,ALERT,211.48,300.27,59.991,1468831503,"274151322000052","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,752841.4,752841.4,32921,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831515,767935.00
07/18/2016 04:45,2,0.000,ALERT,212.38,300.57,59.996,1468831503,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,489564.4,489564.4,44166,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831516,767936.00
07/18/2016 04:45,2,0.000,ALERT,212.38,300.87,60.007,1468831503,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,484707.2,484707.2,43982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831518,767937.00
07/18/2016 04:45,2,0.000,ALERT,212.83,301.17,59.986,1468831503,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,477755.9,477755.9,44111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831520,767938.00
07/18/2016 04:45,2,0.000,ALERT,211.93,300.27,59.981,1468831503,"201051344000955","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,490939.3,490939.3,44060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831522,767939.00
07/18/2016 04:45,2,0.000,ALERT,211.93,299.97,60.023,1468831503,"274151322000094","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,613499.3,613499.3,34078,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831524,767940.00
07/18/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1468831503,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,493443.6,493443.6,19682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831525,767941.00
07/18/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1468831503,"201051344000890","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,488181.0,488181.0,44069,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831527,767942.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1468831503,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,489890.0,489890.0,44075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831529,767943.00
07/18/2016 04:45,2,0.000,ALERT,212.61,299.67,59.986,1468831503,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,481767.1,481767.1,44232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831531,767944.00
07/18/2016 04:45,2,0.000,ALERT,211.70,300.27,59.981,1468831503,"274151322000083","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,746046.7,746046.7,33003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831532,767945.00
07/18/2016 04:45,2,0.000,ALERT,212.38,300.57,59.986,1468831503,"274151322000076","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,795273.0,795273.0,33010,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831534,767946.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1468831503,"201051344000868","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,478373.2,478373.2,39333,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831536,767947.00
07/18/2016 04:45,2,0.000,ALERT,211.70,300.87,59.975,1468831503,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,787156.8,787156.8,32927,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831538,767948.00
07/18/2016 04:45,2,0.000,ALERT,211.93,299.97,59.986,1468831503,"201051344000988","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,475008.4,475008.4,39621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831540,767949.00
07/18/2016 04:45,2,0.000,ALERT,212.16,299.67,59.975,1468831503,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,488833.4,488833.4,44125,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831542,767950.00
07/18/2016 04:45,2,0.000,ALERT,211.93,300.27,59.996,1468831503,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,485877.1,485877.1,39539,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831544,767951.00
07/18/2016 04:45,2,0.000,ALERT,212.61,299.97,60.012,1468831503,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,484938.5,484938.5,39153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831545,767952.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1468831503,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,489182.9,489182.9,43997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831547,767953.00
07/18/2016 04:45,2,0.000,ALERT,212.61,299.97,59.991,1468831503,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,486059.5,486059.5,43996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831549,767954.00
07/18/2016 04:45,2,0.000,ALERT,212.61,299.67,59.996,1468831503,"201051344000651","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,483989.9,483989.9,44182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831552,767955.00
07/18/2016 04:45,2,0.000,ALERT,211.25,299.97,59.991,1468831503,"274151322000088","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,719748.6,719748.6,32642,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831554,767956.00
07/18/2016 04:45,2,0.000,ALERT,212.38,299.67,60.007,1468831503,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,613574.6,613574.6,34289,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831555,767957.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.27,60.028,1468831503,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,480025.0,480025.0,44105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831557,767958.00
07/18/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1468831503,"201051344000594","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,490063.9,490063.9,39586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831559,767959.00
07/18/2016 04:45,2,0.000,ALERT,212.38,299.97,59.986,1468831503,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,487624.2,487624.2,44165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831561,767960.00
07/18/2016 04:45,2,0.000,ALERT,211.70,301.17,60.002,1468831503,"274151322000054","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,734882.8,734882.8,32675,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831563,767961.00
07/18/2016 04:45,2,0.000,ALERT,212.38,299.97,59.991,1468831503,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,477440.1,477440.1,39594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831564,767962.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.27,59.991,1468831503,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,485499.1,485499.1,44055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831566,767963.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1468831503,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,493536.7,493536.7,38981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831568,767964.00
07/18/2016 04:45,2,0.000,ALERT,212.38,299.67,59.991,1468831503,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,484037.1,484037.1,39275,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831570,767965.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.87,59.991,1468831503,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,494294.4,494294.4,38899,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831572,767966.00
07/18/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1468831503,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,486112.3,486112.3,39391,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831574,767967.00
07/18/2016 04:45,2,0.000,ALERT,212.16,299.97,59.986,1468831503,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,479324.6,479324.6,39660,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831575,767968.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.87,59.949,1468831503,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,486629.3,486629.3,39062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468831577,767969.00
07/18/2016 04:45,2,0.000,ALERT,211.93,299.37,60.007,1468831503,"274151322000087","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,707864.1,707864.1,32840,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831579,767970.00
07/18/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1468831503,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,491243.6,491243.6,43844,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468831581,767971.00
07/18/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1468832403,"201051344000645","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,486205.2,486205.2,39189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832405,767972.00
07/18/2016 05:00,2,0.000,ALERT,211.70,299.37,59.954,1468832403,"274151322000085","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,735796.0,735796.0,32681,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832407,767973.00
07/18/2016 05:00,2,0.000,ALERT,212.38,299.07,59.970,1468832403,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,477432.9,477432.9,39677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832409,767974.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.97,59.970,1468832403,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,479441.1,479441.1,39618,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832411,767975.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.67,59.954,1468832403,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,481297.8,481297.8,44163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832412,767976.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.07,59.965,1468832403,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,752841.4,752841.4,32923,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832414,767977.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.97,59.970,1468832403,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,489564.4,489564.4,44168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832416,767978.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.97,59.970,1468832403,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,484707.2,484707.2,43984,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832418,767979.00
07/18/2016 05:00,2,0.000,ALERT,212.38,300.57,60.002,1468832403,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,477755.9,477755.9,44113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832420,767980.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.37,59.970,1468832403,"201051344000955","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,490939.3,490939.3,44062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832422,767981.00
07/18/2016 05:00,2,0.000,ALERT,211.70,298.77,59.933,1468832403,"274151322000094","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,613499.3,613499.3,34080,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832424,767982.00
07/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.944,1468832403,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,493443.6,493443.6,19684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832426,767983.00
07/18/2016 05:00,2,0.000,ALERT,211.70,299.97,59.975,1468832403,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,488181.0,488181.0,44071,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832427,767984.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1468832403,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,489890.0,489890.0,44077,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832429,767985.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.07,59.933,1468832403,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,481767.1,481767.1,44234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832431,767986.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.67,59.970,1468832403,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,746046.7,746046.7,33005,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832433,767987.00
07/18/2016 05:00,2,0.000,ALERT,212.16,298.77,59.996,1468832403,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,795273.0,795273.0,33012,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832435,767988.00
07/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1468832403,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,478373.2,478373.2,39335,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832437,767989.00
07/18/2016 05:00,2,0.000,ALERT,211.48,300.27,59.965,1468832403,"274151322000095","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,787156.8,787156.8,32929,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832438,767990.00
07/18/2016 05:00,2,0.000,ALERT,211.70,299.67,59.965,1468832403,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,475008.4,475008.4,39623,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832440,767991.00
07/18/2016 05:00,2,0.000,ALERT,211.48,298.47,59.965,1468832403,"201051344001025","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,488833.4,488833.4,44127,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832442,767992.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.67,59.981,1468832403,"201051344000458","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,485877.1,485877.1,39541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832444,767993.00
07/18/2016 05:00,2,0.000,ALERT,212.38,299.37,59.965,1468832403,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,484938.5,484938.5,39155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832446,767994.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.07,59.954,1468832403,"201051344000685","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,489182.9,489182.9,43999,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832447,767995.00
07/18/2016 05:00,2,0.000,ALERT,211.93,298.77,59.959,1468832403,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,486059.5,486059.5,43998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832449,767996.00
07/18/2016 05:00,2,0.000,ALERT,212.38,300.27,59.933,1468832403,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,491243.6,491243.6,43846,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832451,767997.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.07,59.954,1468832403,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,483989.9,483989.9,44184,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832453,767998.00
07/18/2016 05:00,2,0.000,ALERT,211.25,299.07,59.954,1468832403,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,719748.6,719748.6,32644,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832455,767999.00
07/18/2016 05:00,2,0.000,ALERT,212.16,298.47,59.949,1468832403,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,613574.6,613574.6,34291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832457,768000.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1468832403,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,480025.0,480025.0,44107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832458,768001.00
