ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 05:00,2,0.000,ALERT,211.70,300.57,59.959,1468832403,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,490063.9,490063.9,39588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832460,768002.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.67,59.986,1468832403,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,487624.2,487624.2,44167,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832462,768003.00
07/18/2016 05:00,2,0.000,ALERT,211.25,299.97,59.970,1468832403,"274151322000054","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,734882.8,734882.8,32677,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832464,768004.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.97,59.954,1468832403,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,477440.1,477440.1,39596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832465,768005.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.67,59.996,1468832403,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,485499.1,485499.1,44057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832467,768006.00
07/18/2016 05:00,2,0.000,ALERT,211.48,299.67,59.944,1468832403,"201051344000900","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,493536.7,493536.7,38983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832469,768007.00
07/18/2016 05:00,2,0.000,ALERT,212.16,299.37,59.954,1468832403,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,484037.1,484037.1,39277,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832471,768008.00
07/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.944,1468832403,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,494294.4,494294.4,38901,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832473,768009.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.97,59.959,1468832403,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,486112.3,486112.3,39393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832475,768010.00
07/18/2016 05:00,2,0.000,ALERT,211.93,299.67,59.944,1468832403,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,479324.6,479324.6,39662,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832476,768011.00
07/18/2016 05:00,2,0.000,ALERT,212.38,300.27,59.938,1468832403,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,486629.3,486629.3,39064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468832478,768012.00
07/18/2016 05:00,2,0.000,ALERT,211.93,298.77,59.949,1468832403,"274151322000087","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,707864.1,707864.1,32842,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468832480,768013.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.67,59.986,1468833303,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,486205.2,486205.2,39191,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833305,768014.00
07/18/2016 05:15,2,0.000,ALERT,211.70,299.07,59.986,1468833303,"274151322000085","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,735796.0,735796.0,32683,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833307,768015.00
07/18/2016 05:15,2,0.000,ALERT,212.38,299.37,59.996,1468833303,"201051344000633","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,477432.9,477432.9,39679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833309,768016.00
07/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.991,1468833303,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,479441.1,479441.1,39620,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833310,768017.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.07,60.002,1468833303,"201051344000646","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,481297.8,481297.8,44165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833312,768018.00
07/18/2016 05:15,2,0.000,ALERT,211.03,299.97,60.002,1468833303,"274151322000052","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,752841.4,752841.4,32925,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833314,768019.00
07/18/2016 05:15,2,0.000,ALERT,211.93,299.37,59.975,1468833303,"201051344000585","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,489564.4,489564.4,44170,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833316,768020.00
07/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1468833303,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,484707.2,484707.2,43986,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833318,768021.00
07/18/2016 05:15,2,0.000,ALERT,212.38,299.97,59.965,1468833303,"201051344000582","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,477755.9,477755.9,44115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833320,768022.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1468833303,"201051344000955","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,490939.3,490939.3,44064,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833321,768023.00
07/18/2016 05:15,2,0.000,ALERT,211.48,298.47,60.007,1468833303,"274151322000094","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,613499.3,613499.3,34082,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833323,768024.00
07/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.981,1468833303,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,493443.6,493443.6,19686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833325,768025.00
07/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.986,1468833303,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,488181.0,488181.0,44073,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833327,768026.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.37,59.970,1468833303,"201051344000438","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,489890.0,489890.0,44079,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833329,768027.00
07/18/2016 05:15,2,0.000,ALERT,211.93,298.77,59.986,1468833303,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,481767.1,481767.1,44236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833330,768028.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1468833303,"274151322000083","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,746046.7,746046.7,33007,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833332,768029.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.07,59.981,1468833303,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,795273.0,795273.0,33014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833334,768030.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.97,59.959,1468833303,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,478373.2,478373.2,39337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833336,768031.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.97,59.986,1468833303,"274151322000095","219011344069620",0.00,16.00,0,298.47,301.47,0.0,0.0,0.000,787156.8,787156.8,32931,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833338,768032.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.37,60.028,1468833303,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,475008.4,475008.4,39625,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833340,768033.00
07/18/2016 05:15,2,0.000,ALERT,211.70,298.77,59.986,1468833303,"201051344001025","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,488833.4,488833.4,44129,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833341,768034.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.67,59.986,1468833303,"201051344000458","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,485877.1,485877.1,39543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833343,768035.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.37,59.975,1468833303,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,484938.5,484938.5,39157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833345,768036.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.07,59.981,1468833303,"201051344000685","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,489182.9,489182.9,44001,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833347,768037.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.07,59.986,1468833303,"201051344000917","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,486059.5,486059.5,44000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833349,768038.00
07/18/2016 05:15,2,0.000,ALERT,212.16,299.37,59.975,1468833303,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,491243.6,491243.6,43848,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833351,768039.00
07/18/2016 05:15,2,0.000,ALERT,211.93,298.47,59.975,1468833303,"201051344000651","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,483989.9,483989.9,44186,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833352,768040.00
07/18/2016 05:15,2,0.000,ALERT,211.03,298.77,59.933,1468833303,"274151322000088","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,719748.6,719748.6,32646,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833354,768041.00
07/18/2016 05:15,2,0.000,ALERT,212.16,297.87,59.981,1468833303,"274151322000068","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,613574.6,613574.6,34293,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833356,768042.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.07,60.002,1468833303,"201051344001135","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,480025.0,480025.0,44109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833358,768043.00
07/18/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1468833303,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,490063.9,490063.9,39590,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833360,768044.00
07/18/2016 05:15,2,0.000,ALERT,211.93,298.77,59.991,1468833303,"201051344001203","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,487624.2,487624.2,44169,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833362,768045.00
07/18/2016 05:15,2,0.000,ALERT,211.25,299.07,59.991,1468833303,"274151322000054","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,734882.8,734882.8,32679,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833363,768046.00
07/18/2016 05:15,2,0.000,ALERT,211.70,299.07,59.996,1468833303,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,477440.1,477440.1,39598,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833365,768047.00
07/18/2016 05:15,2,0.000,ALERT,211.70,298.77,60.002,1468833303,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,485499.1,485499.1,44059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833367,768048.00
07/18/2016 05:15,2,0.000,ALERT,211.25,299.37,60.002,1468833303,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,493536.7,493536.7,38985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833369,768049.00
07/18/2016 05:15,2,0.000,ALERT,211.70,298.77,59.996,1468833303,"201051344000648","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,484037.1,484037.1,39279,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833371,768050.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.97,60.018,1468833303,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,494294.4,494294.4,38903,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833372,768051.00
07/18/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1468833303,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,486112.3,486112.3,39395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468833374,768052.00
07/18/2016 05:15,2,0.000,ALERT,211.48,298.77,60.034,1468833303,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,479324.6,479324.6,39664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833376,768053.00
07/18/2016 05:15,2,0.000,ALERT,211.93,299.67,60.007,1468833303,"201051344000576","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,486629.3,486629.3,39066,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833378,768054.00
07/18/2016 05:15,2,0.000,ALERT,211.48,298.47,59.975,1468833303,"274151322000087","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,707864.1,707864.1,32844,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468833380,768055.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1468834203,"201051344000645","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,486205.2,486205.2,39193,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834205,768056.00
07/18/2016 05:30,2,0.000,ALERT,211.03,298.47,59.928,1468834203,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,735796.0,735796.0,32685,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834207,768057.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.47,60.007,1468834203,"201051344000633","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,477432.9,477432.9,39681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834209,768058.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1468834203,"201051344000469","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,479441.1,479441.1,39622,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834211,768059.00
07/18/2016 05:30,2,0.000,ALERT,211.03,298.47,59.981,1468834203,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,481297.8,481297.8,44167,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834213,768060.00
07/18/2016 05:30,2,0.000,ALERT,210.57,298.47,59.954,1468834203,"274151322000052","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,752841.4,752841.4,32927,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834214,768061.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.77,59.970,1468834203,"201051344000585","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,489564.4,489564.4,44172,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834216,768062.00
07/18/2016 05:30,2,0.000,ALERT,211.48,299.07,59.981,1468834203,"201051344001230","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,484707.2,484707.2,43988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834218,768063.00
07/18/2016 05:30,2,0.000,ALERT,212.16,299.67,59.991,1468834203,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,477755.9,477755.9,44117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834220,768064.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.77,59.996,1468834203,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,490939.3,490939.3,44066,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834222,768065.00
07/18/2016 05:30,2,0.000,ALERT,211.03,297.57,59.986,1468834203,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,613499.3,613499.3,34084,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834223,768066.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.37,60.023,1468834203,"201051344000579","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,493443.6,493443.6,19688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834225,768067.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1468834203,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,488181.0,488181.0,44075,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834227,768068.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.77,59.965,1468834203,"201051344000438","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,489890.0,489890.0,44081,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834229,768069.00
07/18/2016 05:30,2,0.000,ALERT,211.48,297.87,59.991,1468834203,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,481767.1,481767.1,44238,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834231,768070.00
07/18/2016 05:30,2,0.000,ALERT,210.80,298.77,59.991,1468834203,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,746046.7,746046.7,33009,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834232,768071.00
07/18/2016 05:30,2,0.000,ALERT,211.48,298.17,59.991,1468834203,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,795273.0,795273.0,33016,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834234,768072.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.37,59.949,1468834203,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,478373.2,478373.2,39339,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834236,768073.00
07/18/2016 05:30,2,0.000,ALERT,210.80,299.07,59.986,1468834203,"274151322000095","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,787156.8,787156.8,32933,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834238,768074.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.77,59.981,1468834203,"201051344000988","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,475008.4,475008.4,39627,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834240,768075.00
07/18/2016 05:30,2,0.000,ALERT,211.25,297.87,60.007,1468834203,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,488833.4,488833.4,44131,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834242,768076.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.77,59.991,1468834203,"201051344000458","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,485877.1,485877.1,39545,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834244,768077.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.47,59.986,1468834203,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,484938.5,484938.5,39159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834245,768078.00
07/18/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1468834203,"201051344000685","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,489182.9,489182.9,44003,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834247,768079.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.17,59.954,1468834203,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,486059.5,486059.5,44002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834249,768080.00
07/18/2016 05:30,2,0.000,ALERT,211.70,298.77,59.954,1468834203,"201051344001145","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,491243.6,491243.6,43850,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834251,768081.00
07/18/2016 05:30,2,0.000,ALERT,211.48,297.87,59.981,1468834203,"201051344000651","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,483989.9,483989.9,44188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834252,768082.00
07/18/2016 05:30,2,0.000,ALERT,210.35,298.17,59.938,1468834203,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,719748.6,719748.6,32648,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834254,768083.00
07/18/2016 05:30,2,0.000,ALERT,211.48,297.26,59.991,1468834203,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,613574.6,613574.6,34295,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834256,768084.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1468834203,"201051344001135","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,480025.0,480025.0,44111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834258,768085.00
07/18/2016 05:30,2,0.000,ALERT,211.03,299.37,59.933,1468834203,"201051344000594","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,490063.9,490063.9,39592,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834260,768086.00
07/18/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1468834203,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,487624.2,487624.2,44171,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834262,768087.00
07/18/2016 05:30,2,0.000,ALERT,210.80,298.47,59.986,1468834203,"274151322000054","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,734882.8,734882.8,32681,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834264,768088.00
07/18/2016 05:30,2,0.000,ALERT,211.48,298.47,59.975,1468834203,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,477440.1,477440.1,39600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834266,768089.00
07/18/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1468834203,"201051344001093","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,485499.1,485499.1,44061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834267,768090.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.07,59.949,1468834203,"201051344000900","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,493536.7,493536.7,38987,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834269,768091.00
07/18/2016 05:30,2,0.000,ALERT,211.48,298.17,59.975,1468834203,"201051344000648","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,484037.1,484037.1,39281,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834271,768092.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.37,59.986,1468834203,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,494294.4,494294.4,38905,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834273,768093.00
07/18/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1468834203,"201051344000983","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,486112.3,486112.3,39397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834275,768094.00
07/18/2016 05:30,2,0.000,ALERT,211.25,298.47,59.981,1468834203,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,479324.6,479324.6,39666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834276,768095.00
07/18/2016 05:30,2,0.000,ALERT,211.70,299.37,59.949,1468834203,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,486629.3,486629.3,39068,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468834278,768096.00
07/18/2016 05:30,2,0.000,ALERT,211.03,298.17,59.970,1468834203,"274151322000087","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,707864.1,707864.1,32846,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468834280,768097.00
07/18/2016 05:45,2,0.000,ALERT,211.48,298.47,59.954,1468835103,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,486205.2,486205.2,39195,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835105,768098.00
07/18/2016 05:45,2,0.000,ALERT,210.57,297.87,59.938,1468835103,"274151322000085","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,735796.0,735796.0,32687,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835107,768099.00
07/18/2016 05:45,2,0.000,ALERT,211.48,297.87,59.949,1468835103,"201051344000633","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,477432.9,477432.9,39683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835109,768100.00
07/18/2016 05:45,2,0.000,ALERT,211.03,298.17,59.965,1468835103,"201051344000469","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,479441.1,479441.1,39624,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835111,768101.00
07/18/2016 05:45,2,0.000,ALERT,210.57,297.87,59.933,1468835103,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,481297.8,481297.8,44169,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835113,768102.00
07/18/2016 05:45,2,0.000,ALERT,210.35,298.47,59.959,1468835103,"274151322000052","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,752841.4,752841.4,32929,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835115,768103.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.17,59.938,1468835103,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,489564.4,489564.4,44174,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835117,768104.00
07/18/2016 05:45,2,0.000,ALERT,211.03,298.47,59.959,1468835103,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,484707.2,484707.2,43990,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835118,768105.00
07/18/2016 05:45,2,0.000,ALERT,211.70,299.07,59.944,1468835103,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,477755.9,477755.9,44119,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835120,768106.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.17,59.959,1468835103,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,490939.3,490939.3,44068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835122,768107.00
07/18/2016 05:45,2,0.000,ALERT,210.57,297.26,59.996,1468835103,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,613499.3,613499.3,34086,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835124,768108.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1468835103,"201051344000579","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,493443.6,493443.6,19690,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835126,768109.00
07/18/2016 05:45,2,0.000,ALERT,210.57,297.87,59.959,1468835103,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,488181.0,488181.0,44077,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835128,768110.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.17,59.970,1468835103,"201051344000438","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,489890.0,489890.0,44083,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835129,768111.00
07/18/2016 05:45,2,0.000,ALERT,211.25,297.26,59.965,1468835103,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,481767.1,481767.1,44240,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835131,768112.00
07/18/2016 05:45,2,0.000,ALERT,210.57,298.77,59.959,1468835103,"274151322000083","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,746046.7,746046.7,33011,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835133,768113.00
07/18/2016 05:45,2,0.000,ALERT,211.03,297.26,59.970,1468835103,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,795273.0,795273.0,33018,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835135,768114.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1468835103,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,478373.2,478373.2,39341,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835137,768115.00
07/18/2016 05:45,2,0.000,ALERT,210.35,298.77,59.959,1468835103,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,787156.8,787156.8,32935,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835139,768116.00
07/18/2016 05:45,2,0.000,ALERT,210.80,297.87,59.965,1468835103,"201051344000988","219011344069620",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,475008.4,475008.4,39629,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835140,768117.00
07/18/2016 05:45,2,0.000,ALERT,210.80,297.26,59.954,1468835103,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,488833.4,488833.4,44133,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835142,768118.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.47,59.965,1468835103,"201051344000458","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,485877.1,485877.1,39547,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835144,768119.00
07/18/2016 05:45,2,0.000,ALERT,211.48,298.17,59.970,1468835103,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,484938.5,484938.5,39161,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835146,768120.00
07/18/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1468835103,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,489182.9,489182.9,44005,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835148,768121.00
07/18/2016 05:45,2,0.000,ALERT,211.25,297.57,59.965,1468835103,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,486059.5,486059.5,44004,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835149,768122.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.17,59.970,1468835103,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,491243.6,491243.6,43852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835151,768123.00
07/18/2016 05:45,2,0.000,ALERT,211.25,297.26,60.012,1468835103,"201051344000651","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,483989.9,483989.9,44190,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835153,768124.00
07/18/2016 05:45,2,0.000,ALERT,210.35,298.17,59.959,1468835103,"274151322000088","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,719748.6,719748.6,32650,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835155,768125.00
07/18/2016 05:45,2,0.000,ALERT,211.03,296.96,59.949,1468835103,"274151322000068","219011344069620",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,613574.6,613574.6,34297,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835157,768126.00
07/18/2016 05:45,2,0.000,ALERT,210.80,297.87,59.965,1468835103,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,480025.0,480025.0,44113,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835158,768127.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.77,59.981,1468835103,"201051344000594","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,490063.9,490063.9,39594,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835160,768128.00
07/18/2016 05:45,2,0.000,ALERT,211.25,297.57,59.970,1468835103,"201051344001203","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,487624.2,487624.2,44173,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835162,768129.00
07/18/2016 05:45,2,0.000,ALERT,210.35,298.17,59.954,1468835103,"274151322000054","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,734882.8,734882.8,32683,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835164,768130.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1468835103,"201051344000867","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,477440.1,477440.1,39602,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835165,768131.00
07/18/2016 05:45,2,0.000,ALERT,211.03,297.57,59.933,1468835103,"201051344001093","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,485499.1,485499.1,44063,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835167,768132.00
07/18/2016 05:45,2,0.000,ALERT,210.80,298.17,59.933,1468835103,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,493536.7,493536.7,38989,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835169,768133.00
07/18/2016 05:45,2,0.000,ALERT,211.25,297.57,59.965,1468835103,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,484037.1,484037.1,39283,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835171,768134.00
07/18/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1468835103,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,494294.4,494294.4,38907,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468835173,768135.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.77,59.975,1468835103,"201051344000983","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,486112.3,486112.3,39399,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835175,768136.00
07/18/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1468835103,"201051344001158","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,479324.6,479324.6,39668,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835177,768137.00
07/18/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1468835103,"201051344000576","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,486629.3,486629.3,39070,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835178,768138.00
07/18/2016 05:45,2,0.000,ALERT,210.57,297.26,59.959,1468835103,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,707864.1,707864.1,32848,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468835180,768139.00
07/18/2016 06:00,2,0.000,ALERT,211.93,299.07,60.007,1468836003,"201051344000645","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,486205.2,486205.2,39197,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836005,768140.00
07/18/2016 06:00,2,0.000,ALERT,210.57,297.57,59.981,1468836003,"274151322000085","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,735796.0,735796.0,32689,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836007,768141.00
07/18/2016 06:00,2,0.000,ALERT,211.93,299.07,59.981,1468836003,"201051344000633","219011344069620",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,477432.9,477432.9,39685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836008,768142.00
07/18/2016 06:00,2,0.000,ALERT,211.48,299.07,59.981,1468836003,"201051344000469","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,479441.1,479441.1,39626,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836010,768143.00
07/18/2016 06:00,2,0.000,ALERT,210.57,297.87,59.981,1468836003,"201051344000646","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,481297.8,481297.8,44171,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836012,768144.00
07/18/2016 06:00,2,0.000,ALERT,210.35,298.17,59.928,1468836003,"274151322000052","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,752841.4,752841.4,32931,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836014,768145.00
07/18/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1468836003,"201051344000585","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,489564.4,489564.4,44176,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836016,768146.00
