ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 06:00,2,0.000,ALERT,210.57,298.17,59.970,1468836003,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,484707.2,484707.2,43992,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836018,768147.00
07/18/2016 06:00,2,0.000,ALERT,211.25,298.47,59.970,1468836003,"201051344000582","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,477755.9,477755.9,44121,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836019,768148.00
07/18/2016 06:00,2,0.000,ALERT,210.35,297.87,59.944,1468836003,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,490939.3,490939.3,44070,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836021,768149.00
07/18/2016 06:00,2,0.000,ALERT,210.35,296.36,59.965,1468836003,"274151322000094","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,613499.3,613499.3,34088,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836023,768150.00
07/18/2016 06:00,2,0.000,ALERT,211.03,299.37,59.965,1468836003,"201051344000579","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,493443.6,493443.6,19692,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836025,768151.00
07/18/2016 06:00,2,0.000,ALERT,210.35,298.17,60.007,1468836003,"201051344000890","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,488181.0,488181.0,44079,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836027,768152.00
07/18/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1468836003,"201051344000438","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,489890.0,489890.0,44085,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836029,768153.00
07/18/2016 06:00,2,0.000,ALERT,210.57,296.96,59.965,1468836003,"201051344000417","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,481767.1,481767.1,44242,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836030,768154.00
07/18/2016 06:00,2,0.000,ALERT,210.35,297.57,59.959,1468836003,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,746046.7,746046.7,33013,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836032,768155.00
07/18/2016 06:00,2,0.000,ALERT,210.80,296.96,59.970,1468836003,"274151322000076","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,795273.0,795273.0,33020,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836034,768156.00
07/18/2016 06:00,2,0.000,ALERT,211.03,299.37,59.986,1468836003,"201051344000868","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,478373.2,478373.2,39343,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836036,768157.00
07/18/2016 06:00,2,0.000,ALERT,210.12,297.87,59.970,1468836003,"274151322000095","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,787156.8,787156.8,32937,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836037,768158.00
07/18/2016 06:00,2,0.000,ALERT,211.03,298.47,59.959,1468836003,"201051344000988","219011344069620",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,475008.4,475008.4,39631,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836039,768159.00
07/18/2016 06:00,2,0.000,ALERT,210.35,296.96,59.970,1468836003,"201051344001025","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,488833.4,488833.4,44135,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836041,768160.00
07/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1468836003,"201051344000458","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,485877.1,485877.1,39549,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836043,768161.00
07/18/2016 06:00,2,0.000,ALERT,211.48,298.47,60.002,1468836003,"201051344000853","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,484938.5,484938.5,39163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836045,768162.00
07/18/2016 06:00,2,0.000,ALERT,211.03,297.87,59.938,1468836003,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,489182.9,489182.9,44007,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836047,768163.00
07/18/2016 06:00,2,0.000,ALERT,210.57,296.96,59.959,1468836003,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,486059.5,486059.5,44006,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836049,768164.00
07/18/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1468836003,"201051344001145","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,491243.6,491243.6,43854,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836051,768165.00
07/18/2016 06:00,2,0.000,ALERT,210.57,296.96,59.954,1468836003,"201051344000651","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,483989.9,483989.9,44192,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836053,768166.00
07/18/2016 06:00,2,0.000,ALERT,209.67,296.96,59.949,1468836003,"274151322000088","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,719748.6,719748.6,32652,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836054,768167.00
07/18/2016 06:00,2,0.000,ALERT,210.57,296.06,59.954,1468836003,"274151322000068","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,613574.6,613574.6,34299,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836056,768168.00
07/18/2016 06:00,2,0.000,ALERT,210.35,297.87,59.965,1468836003,"201051344001135","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,480025.0,480025.0,44115,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836058,768169.00
07/18/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1468836003,"201051344000594","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,490063.9,490063.9,39596,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836060,768170.00
07/18/2016 06:00,2,0.000,ALERT,210.57,297.26,59.965,1468836003,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,487624.2,487624.2,44175,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836062,768171.00
07/18/2016 06:00,2,0.000,ALERT,209.90,296.66,59.949,1468836003,"274151322000054","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,734882.8,734882.8,32685,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836063,768172.00
07/18/2016 06:00,2,0.000,ALERT,211.25,298.17,59.954,1468836003,"201051344000867","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,477440.1,477440.1,39604,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836065,768173.00
07/18/2016 06:00,2,0.000,ALERT,210.57,297.26,59.954,1468836003,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,485499.1,485499.1,44065,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836067,768174.00
07/18/2016 06:00,2,0.000,ALERT,210.80,298.17,59.944,1468836003,"201051344000900","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,493536.7,493536.7,38991,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836069,768175.00
07/18/2016 06:00,2,0.000,ALERT,211.25,297.57,59.944,1468836003,"201051344000648","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,484037.1,484037.1,39285,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836070,768176.00
07/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.922,1468836003,"201051344000569","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,494294.4,494294.4,38909,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836072,768177.00
07/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.949,1468836003,"201051344000983","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,486112.3,486112.3,39401,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836074,768178.00
07/18/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1468836003,"201051344001158","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,479324.6,479324.6,39670,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836076,768179.00
07/18/2016 06:00,2,0.000,ALERT,211.48,299.07,59.986,1468836003,"201051344000576","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,486629.3,486629.3,39072,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836078,768180.00
07/18/2016 06:00,2,0.000,ALERT,210.12,296.06,59.933,1468836003,"274151322000087","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,707864.1,707864.1,32850,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836080,768181.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.07,60.007,1468836904,"201051344000645","219011344069620",0.00,16.00,0,296.36,311.09,0.0,0.0,0.000,486205.2,486205.2,39199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836906,768182.00
07/18/2016 06:15,2,0.020,ALERT,211.25,299.07,59.954,1468836904,"274151322000085","219011344069620",26.38,16.30,0,295.16,301.17,0.0,0.0,0.000,735796.0,735796.0,32691,0,0,0,L,1151911521,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468836908,768183.00
07/18/2016 06:15,2,0.000,ALERT,212.16,298.77,60.007,1468836904,"201051344000633","219011344069620",0.00,15.50,0,294.56,311.09,0.0,0.0,0.000,477432.9,477432.9,39687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836910,768184.00
07/18/2016 06:15,2,0.000,ALERT,211.70,299.07,60.007,1468836904,"201051344000469","219011344069620",0.00,15.30,0,295.46,309.29,0.0,0.0,0.000,479441.1,479441.1,39628,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836912,768185.00
07/18/2016 06:15,2,0.000,ALERT,211.25,299.37,60.007,1468836904,"201051344000646","219011344069620",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,481297.8,481297.8,44173,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836913,768186.00
07/18/2016 06:15,2,0.043,ALERT,211.03,299.97,59.996,1468836904,"274151322000052","219011344069620",26.50,16.30,0,294.56,301.47,0.0,0.0,0.000,752841.4,752841.4,32933,0,0,0,L,1151911521,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1468836915,768187.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.67,60.002,1468836904,"201051344000585","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,489564.4,489564.4,44178,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836917,768188.00
07/18/2016 06:15,2,0.000,ALERT,211.93,299.67,60.007,1468836904,"201051344001230","219011344069620",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,484707.2,484707.2,43994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836919,768189.00
07/18/2016 06:15,2,0.000,ALERT,212.16,300.27,60.007,1468836904,"201051344000582","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,477755.9,477755.9,44123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836921,768190.00
07/18/2016 06:15,2,0.000,ALERT,211.48,299.67,59.996,1468836904,"201051344000955","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,490939.3,490939.3,44072,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836922,768191.00
07/18/2016 06:15,2,0.000,ALERT,211.48,298.77,60.012,1468836904,"274151322000094","219011344069620",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,613499.3,613499.3,34090,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836924,768192.00
07/18/2016 06:15,2,0.000,ALERT,211.70,300.27,60.007,1468836904,"201051344000579","219011344069620",0.00,15.80,0,296.96,310.79,0.0,0.0,0.000,493443.6,493443.6,19694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836926,768193.00
07/18/2016 06:15,2,0.000,ALERT,211.70,300.27,59.991,1468836904,"201051344000890","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,488181.0,488181.0,44081,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836928,768194.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.67,60.002,1468836904,"201051344000438","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,489890.0,489890.0,44087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836930,768195.00
07/18/2016 06:15,2,0.000,ALERT,212.16,298.77,59.986,1468836904,"201051344000417","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,481767.1,481767.1,44244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836931,768196.00
07/18/2016 06:15,2,0.018,ALERT,211.48,299.37,59.991,1468836904,"274151322000083","219011344069620",26.44,16.00,0,295.76,301.47,0.0,0.0,0.000,746046.7,746046.7,33015,0,0,0,L,1151911521,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1468836933,768197.00
07/18/2016 06:15,2,0.020,ALERT,211.93,299.67,60.002,1468836904,"274151322000076","219011344069620",27.27,16.30,0,295.46,301.17,0.0,0.0,0.000,795273.0,795273.0,33022,0,0,0,L,1151911521,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1468836935,768198.00
07/18/2016 06:15,2,0.000,ALERT,211.70,300.27,59.991,1468836904,"201051344000868","219011344069620",0.00,15.80,0,297.26,312.29,0.0,0.0,0.000,478373.2,478373.2,39345,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836937,768199.00
07/18/2016 06:15,2,0.012,ALERT,211.25,300.27,59.981,1468836904,"274151322000095","219011344069620",26.46,15.80,0,296.36,301.77,0.0,0.0,0.000,787156.8,787156.8,32939,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1468836939,768200.00
07/18/2016 06:15,2,0.000,ALERT,211.48,299.37,59.991,1468836904,"201051344000988","219011344069620",0.00,15.80,0,293.96,309.59,0.0,0.0,0.000,475008.4,475008.4,39633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836941,768201.00
07/18/2016 06:15,2,0.000,ALERT,211.70,298.77,59.954,1468836904,"201051344001025","219011344069620",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,488833.4,488833.4,44137,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836942,768202.00
07/18/2016 06:15,2,0.000,ALERT,211.48,299.37,59.981,1468836904,"201051344000458","219011344069620",0.00,16.30,0,296.66,310.79,0.0,0.0,0.000,485877.1,485877.1,39551,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836944,768203.00
07/18/2016 06:15,2,0.000,ALERT,212.38,299.67,59.986,1468836904,"201051344000853","219011344069620",0.00,15.50,0,296.36,310.49,0.0,0.0,0.000,484938.5,484938.5,39165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836946,768204.00
07/18/2016 06:15,2,0.000,ALERT,212.38,299.97,59.986,1468836904,"201051344000685","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,489182.9,489182.9,44009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836948,768205.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.37,59.986,1468836904,"201051344000917","219011344069620",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,486059.5,486059.5,44008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836949,768206.00
07/18/2016 06:15,2,0.000,ALERT,212.38,299.97,59.986,1468836904,"201051344001145","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,491243.6,491243.6,43856,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836951,768207.00
07/18/2016 06:15,2,0.000,ALERT,212.16,298.77,59.996,1468836904,"201051344000651","219011344069620",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,483989.9,483989.9,44194,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836953,768208.00
07/18/2016 06:15,2,0.008,ALERT,211.03,299.37,60.002,1468836904,"274151322000088","219011344069620",25.37,16.70,0,295.16,300.87,0.0,0.0,0.000,719748.6,719748.6,32654,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1468836955,768209.00
07/18/2016 06:15,2,0.000,ALERT,211.93,298.77,59.949,1468836904,"274151322000068","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,613574.6,613574.6,34301,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836957,768210.00
07/18/2016 06:15,2,0.000,ALERT,211.70,299.97,59.986,1468836904,"201051344001135","219011344069620",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,480025.0,480025.0,44117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836958,768211.00
07/18/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1468836904,"201051344000594","219011344069620",0.00,15.80,0,296.36,312.29,0.0,0.0,0.000,490063.9,490063.9,39598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836960,768212.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.67,59.991,1468836904,"201051344001203","219011344069620",0.00,15.50,0,295.46,302.68,0.0,0.0,0.000,487624.2,487624.2,44177,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836962,768213.00
07/18/2016 06:15,2,0.016,ALERT,211.25,299.37,59.970,1468836904,"274151322000054","219011344069620",26.88,17.00,0,295.16,301.47,0.0,0.0,0.000,734882.8,734882.8,32687,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1468836964,768214.00
07/18/2016 06:15,2,0.000,ALERT,211.93,299.67,59.986,1468836904,"201051344000867","219011344069620",0.00,16.30,0,296.36,311.99,0.0,0.0,0.000,477440.1,477440.1,39606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836966,768215.00
07/18/2016 06:15,2,0.000,ALERT,212.16,299.97,59.981,1468836904,"201051344001093","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,485499.1,485499.1,44067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836968,768216.00
07/18/2016 06:15,2,0.000,ALERT,211.70,299.97,60.018,1468836904,"201051344000900","219011344069620",0.00,15.80,0,296.06,310.19,0.0,0.0,0.000,493536.7,493536.7,38993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836969,768217.00
07/18/2016 06:15,2,0.000,ALERT,211.93,298.77,59.975,1468836904,"201051344000648","219011344069620",0.00,15.30,0,295.76,311.09,0.0,0.0,0.000,484037.1,484037.1,39287,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836971,768218.00
07/18/2016 06:15,2,0.000,ALERT,211.93,300.27,59.986,1468836904,"201051344000569","219011344069620",0.00,15.80,0,296.96,311.39,0.0,0.0,0.000,494294.4,494294.4,38911,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468836973,768219.00
07/18/2016 06:15,2,0.000,ALERT,211.70,299.97,59.991,1468836904,"201051344000983","219011344069620",0.00,15.80,0,296.96,310.79,0.0,0.0,0.000,486112.3,486112.3,39403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836975,768220.00
07/18/2016 06:15,2,0.000,ALERT,211.93,299.97,59.949,1468836904,"201051344001158","219011344069620",0.00,15.30,0,295.76,309.29,0.0,0.0,0.000,479324.6,479324.6,39672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836977,768221.00
07/18/2016 06:15,2,0.000,ALERT,212.16,300.27,59.949,1468836904,"201051344000576","219011344069620",0.00,15.80,0,296.36,310.49,0.0,0.0,0.000,486629.3,486629.3,39074,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468836979,768222.00
07/18/2016 06:15,2,0.029,ALERT,211.48,298.77,59.975,1468836904,"274151322000087","219011344069620",26.02,17.00,0,294.26,300.57,0.0,0.0,0.000,707864.1,707864.1,32852,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1468836980,768223.00
07/18/2016 06:30,2,0.139,ALERT,212.38,300.87,59.996,1468837803,"201051344000645","219011344069620",21.81,16.00,0,297.26,302.07,3.1,1.1,0.000,486205.2,486205.2,39201,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468837805,768224.00
07/18/2016 06:30,2,0.068,ALERT,211.93,300.87,59.975,1468837803,"274151322000085","219011344069620",23.18,16.30,0,297.57,302.37,1.6,0.0,0.000,735796.0,735796.0,32693,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1468837807,768225.00
07/18/2016 06:30,2,0.150,ALERT,212.61,300.87,60.002,1468837803,"201051344000633","219011344069620",22.44,15.50,0,295.46,301.77,3.4,1.4,0.000,477433.0,477433.0,39689,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1468837809,768226.00
07/18/2016 06:30,2,0.166,ALERT,211.93,300.87,59.965,1468837803,"201051344000469","219011344069620",23.26,15.30,0,296.36,302.07,3.9,1.9,0.000,479441.3,479441.3,39630,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1468837811,768227.00
07/18/2016 06:30,2,0.166,ALERT,211.70,300.27,60.002,1468837803,"201051344000646","219011344069620",20.75,15.30,0,296.66,301.47,3.5,1.5,0.000,481297.9,481297.9,44175,0,0,0,L,1122011218,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1468837813,768228.00
07/18/2016 06:30,2,0.096,ALERT,211.48,301.47,60.002,1468837803,"274151322000052","219011344069620",22.74,16.30,0,297.26,302.68,2.2,0.2,0.000,752841.4,752841.4,32935,0,0,0,L,1151911521,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1468837815,768229.00
07/18/2016 06:30,2,0.158,ALERT,212.16,300.87,60.007,1468837803,"201051344000585","219011344069620",22.76,15.80,0,297.26,301.77,3.7,1.6,0.000,489564.5,489564.5,44180,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1468837816,768230.00
07/18/2016 06:30,2,0.148,ALERT,212.16,301.17,60.012,1468837803,"201051344001230","219011344069620",21.13,15.50,0,297.87,301.77,3.2,1.2,0.000,484707.2,484707.2,43996,0,0,0,L,1122011218,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1468837818,768231.00
07/18/2016 06:30,2,0.146,ALERT,212.38,301.47,60.002,1468837803,"201051344000582","219011344069620",23.26,15.50,0,298.47,302.37,3.5,1.4,0.000,477756.0,477756.0,44125,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1468837820,768232.00
07/18/2016 06:30,2,0.168,ALERT,211.48,300.27,60.039,1468837803,"201051344000955","219011344069620",22.52,15.50,0,297.57,301.77,3.9,1.8,0.000,490939.4,490939.4,44074,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1468837822,768233.00
07/18/2016 06:30,2,0.000,ALERT,211.48,299.97,60.002,1468837803,"274151322000094","219011344069620",39.80,16.00,0,297.26,380.52,0.0,0.0,0.000,613499.3,613499.3,34092,0,0,0,L,1151911521,0,121.33,122.46,0002,13,0,0,0,0,0,0,45,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468837824,768234.00
07/18/2016 06:30,2,0.180,ALERT,211.93,301.77,59.959,1468837803,"201051344000579","219011344069620",23.18,15.80,0,298.47,303.28,4.3,2.2,0.000,493443.8,493443.8,19696,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1468837826,768235.00
07/18/2016 06:30,2,0.160,ALERT,211.93,300.87,60.007,1468837803,"201051344000890","219011344069620",23.18,15.80,0,298.17,302.68,3.8,1.7,0.000,488181.1,488181.1,44083,0,0,0,L,1122011218,0,121.55,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1468837828,768236.00
07/18/2016 06:30,2,0.162,ALERT,212.16,300.27,59.996,1468837803,"201051344000438","219011344069620",23.14,15.50,0,297.87,302.07,3.8,1.7,0.000,489890.1,489890.1,44089,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468837829,768237.00
07/18/2016 06:30,2,0.199,ALERT,212.16,300.27,59.965,1468837803,"201051344000417","219011344069620",21.35,15.50,0,296.96,301.17,4.3,2.2,0.000,481767.3,481767.3,44246,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1468837831,768238.00
07/18/2016 06:30,2,0.072,ALERT,211.93,300.87,60.023,1468837803,"274151322000083","219011344069620",23.32,16.00,0,297.87,302.68,1.7,0.0,0.000,746046.7,746046.7,33017,0,0,0,L,1151911521,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1468837833,768239.00
07/18/2016 06:30,2,0.074,ALERT,212.16,300.57,59.986,1468837803,"274151322000076","219011344069620",23.70,16.30,0,297.57,302.98,1.8,0.0,0.000,795273.0,795273.0,33024,0,0,0,L,1151911521,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1468837835,768240.00
07/18/2016 06:30,2,0.150,ALERT,211.93,301.77,60.002,1468837803,"201051344000868","219011344069620",22.72,15.80,0,298.47,303.28,3.5,1.4,0.000,478373.3,478373.3,39347,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1468837837,768241.00
07/18/2016 06:30,2,0.064,ALERT,211.70,301.77,60.028,1468837803,"274151322000095","219011344069620",23.20,15.80,0,298.47,303.28,1.6,0.0,0.000,787156.8,787156.8,32941,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1468837839,768242.00
07/18/2016 06:30,2,0.131,ALERT,211.93,301.47,60.023,1468837803,"201051344000988","219011344069620",22.60,16.00,0,294.86,302.37,3.0,1.0,0.000,475008.5,475008.5,39635,0,0,0,L,1122011218,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1468837840,768243.00
07/18/2016 06:30,2,0.141,ALERT,211.93,300.27,60.044,1468837803,"201051344001025","219011344069620",23.64,15.30,0,296.66,302.37,3.4,1.4,0.000,488833.5,488833.5,44139,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1468837842,768244.00
07/18/2016 06:30,2,0.150,ALERT,212.16,302.07,60.039,1468837803,"201051344000458","219011344069620",23.32,16.70,0,297.57,303.28,3.6,1.5,0.000,485877.2,485877.2,39553,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1468837844,768245.00
07/18/2016 06:30,2,0.141,ALERT,212.61,301.47,60.044,1468837803,"201051344000853","219011344069620",22.26,15.80,0,297.87,302.68,3.2,1.1,0.000,484938.6,484938.6,39167,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1468837846,768246.00
07/18/2016 06:30,2,0.146,ALERT,212.38,300.57,60.012,1468837803,"201051344000685","219011344069620",19.94,15.80,0,297.57,301.77,3.0,1.0,0.000,489182.9,489182.9,44011,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1468837848,768247.00
07/18/2016 06:30,2,0.156,ALERT,212.16,300.27,60.007,1468837803,"201051344000917","219011344069620",19.70,16.30,0,296.06,301.17,3.1,1.1,0.000,486059.6,486059.6,44010,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468837849,768248.00
07/18/2016 06:30,2,0.137,ALERT,212.38,300.87,60.002,1468837803,"201051344001145","219011344069620",22.80,15.50,0,298.17,302.68,3.2,1.1,0.000,491243.6,491243.6,43858,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468837851,768249.00
07/18/2016 06:30,2,0.164,ALERT,212.16,299.97,60.023,1468837803,"201051344000651","219011344069620",21.47,15.00,0,296.96,301.47,3.6,1.5,0.000,483990.1,483990.1,44196,0,0,0,L,1122011218,0,122.01,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1468837853,768250.00
07/18/2016 06:30,2,0.057,ALERT,211.25,299.97,59.996,1468837803,"274151322000088","219011344069620",22.84,16.70,0,297.57,302.37,1.4,0.0,0.000,719748.6,719748.6,32656,0,0,0,L,1151911521,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1468837855,768251.00
07/18/2016 06:30,2,0.008,ALERT,212.38,299.67,59.996,1468837803,"274151322000068","219011344069620",40.12,17.00,0,296.96,385.63,0.0,0.0,0.000,613574.6,613574.6,34303,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,67,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468837857,768252.00
07/18/2016 06:30,2,0.156,ALERT,211.70,300.57,60.002,1468837803,"201051344001135","219011344069620",23.54,15.50,0,297.87,302.37,3.8,1.7,0.000,480025.1,480025.1,44119,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1468837859,768253.00
07/18/2016 06:30,2,0.150,ALERT,211.93,302.37,59.986,1468837803,"201051344000594","219011344069620",23.58,15.80,0,297.57,303.28,3.6,1.6,0.000,490064.1,490064.1,39600,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1468837860,768254.00
07/18/2016 06:30,2,0.152,ALERT,212.16,300.27,59.970,1468837803,"201051344001203","219011344069620",22.76,15.50,0,297.57,303.58,3.5,1.5,0.000,487624.3,487624.3,44179,0,0,0,L,1122011218,0,122.01,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468837862,768255.00
07/18/2016 06:30,2,0.068,ALERT,211.48,300.87,60.002,1468837803,"274151322000054","219011344069620",23.54,17.00,0,297.87,302.98,1.6,0.0,0.000,734882.8,734882.8,32689,0,0,0,L,1151911521,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1468837864,768256.00
07/18/2016 06:30,2,0.150,ALERT,212.16,301.47,59.996,1468837803,"201051344000867","219011344069620",23.40,16.30,0,297.57,302.98,3.6,1.5,0.000,477440.1,477440.1,39608,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1468837866,768257.00
07/18/2016 06:30,2,0.180,ALERT,212.16,300.87,59.965,1468837803,"201051344001093","219011344069620",22.46,16.00,0,297.26,301.77,4.1,2.1,0.000,485499.3,485499.3,44069,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1468837868,768258.00
07/18/2016 06:30,2,0.104,ALERT,211.93,301.17,59.996,1468837803,"201051344000900","219011344069620",23.00,15.80,0,297.57,302.68,2.4,0.4,0.000,493536.7,493536.7,38995,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1468837870,768259.00
07/18/2016 06:30,2,0.160,ALERT,212.38,301.17,60.018,1468837803,"201051344000648","219011344069620",22.98,15.50,0,297.26,302.68,3.8,1.7,0.000,484037.2,484037.2,39289,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468837871,768260.00
07/18/2016 06:30,2,0.152,ALERT,212.16,302.37,59.991,1468837803,"201051344000569","219011344069620",23.64,15.80,0,298.77,303.58,3.7,1.6,0.000,494294.6,494294.6,38913,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1468837874,768261.00
07/18/2016 06:30,2,0.162,ALERT,211.93,302.07,60.002,1468837803,"201051344000983","219011344069620",23.40,15.80,0,298.17,303.28,3.9,1.8,0.000,486112.5,486112.5,39405,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468837875,768262.00
07/18/2016 06:30,2,0.152,ALERT,212.16,301.17,59.981,1468837803,"201051344001158","219011344069620",21.29,15.30,0,297.26,302.37,3.3,1.2,0.000,479324.6,479324.6,39674,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1468837877,768263.00
07/18/2016 06:30,2,0.152,ALERT,212.38,301.77,59.991,1468837803,"201051344000576","219011344069620",22.90,15.80,0,297.87,302.68,3.6,1.5,0.000,486629.5,486629.5,39076,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1468837879,768264.00
07/18/2016 06:30,2,0.084,ALERT,211.70,300.57,59.991,1468837803,"274151322000087","219011344069620",22.09,17.00,0,296.66,302.07,1.9,0.0,0.000,707864.1,707864.1,32854,0,0,0,L,1151911521,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1468837881,768265.00
07/18/2016 06:45,2,0.191,ACTIVE,212.61,338.74,59.975,1468838703,"201051344000645","219011344069620",26.88,17.00,0,298.77,349.26,5.2,3.1,0.009,486205.8,486205.8,39203,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838704,768266.00
07/18/2016 06:45,2,0.119,ACTIVE,211.70,338.14,59.954,1468838703,"274151322000085","219011344069620",25.13,17.50,0,299.37,345.96,3.1,1.1,0.004,735796.1,735796.1,32695,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838705,768267.00
07/18/2016 06:45,2,0.219,ACTIVE,212.38,339.04,59.970,1468838703,"201051344000633","219011344069620",25.94,16.30,0,297.57,350.17,5.8,3.6,0.009,477433.6,477433.6,39691,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838706,768268.00
07/18/2016 06:45,2,0.230,ACTIVE,212.16,338.14,59.954,1468838703,"201051344000469","219011344069620",26.84,16.00,0,298.47,348.06,6.3,4.2,0.009,479442.0,479442.0,39632,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838707,768269.00
07/18/2016 06:45,2,0.213,ACTIVE,211.70,336.64,59.965,1468838703,"201051344000646","219011344069620",27.12,16.30,0,298.17,347.16,5.8,3.7,0.004,481298.6,481298.6,44177,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838708,768270.00
07/18/2016 06:45,2,0.150,ACTIVE,211.03,338.44,59.954,1468838703,"274151322000052","219011344069620",25.66,17.80,0,299.07,347.16,3.9,1.8,0.009,752841.7,752841.7,32937,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838709,768271.00
07/18/2016 06:45,2,0.199,ACTIVE,212.16,336.94,59.986,1468838703,"201051344000585","219011344069620",28.35,16.70,0,298.47,345.96,5.7,3.6,0.004,489565.2,489565.2,44182,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838710,768272.00
07/18/2016 06:45,2,0.213,ACTIVE,211.93,336.34,59.959,1468838703,"201051344001230","219011344069620",24.59,16.00,0,299.07,345.66,5.3,3.2,0.004,484707.8,484707.8,43998,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838711,768273.00
07/18/2016 06:45,2,0.178,ACTIVE,212.38,337.54,59.965,1468838703,"201051344000582","219011344069620",28.57,16.30,0,299.67,344.76,5.2,3.1,0.004,477756.6,477756.6,44127,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838711,768274.00
07/18/2016 06:45,2,0.229,ACTIVE,211.70,336.34,59.959,1468838703,"201051344000955","219011344069620",26.88,16.70,0,298.77,349.26,6.2,4.1,0.004,490940.2,490940.2,44076,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838712,768275.00
07/18/2016 06:45,2,0.066,ALERT,211.03,337.84,59.954,1468838703,"274151322000094","219011344069620",28.94,17.00,0,298.47,391.04,1.9,0.0,0.000,613499.3,613499.3,34094,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,228,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838714,768276.00
07/18/2016 06:45,2,0.244,ACTIVE,211.93,337.54,59.949,1468838703,"201051344000579","219011344069620",27.14,16.70,0,299.97,350.77,6.7,4.6,0.009,493444.6,493444.6,19698,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838715,768277.00
07/18/2016 06:45,2,0.223,ACTIVE,211.93,336.34,59.965,1468838703,"201051344000890","219011344069620",26.56,16.70,0,299.37,345.06,6.0,3.9,0.009,488181.8,488181.8,44085,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838716,768278.00
07/18/2016 06:45,2,0.223,ACTIVE,211.93,337.54,59.954,1468838703,"201051344000438","219011344069620",26.60,16.30,0,299.07,348.06,6.1,3.9,0.000,489890.9,489890.9,44091,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838717,768279.00
07/18/2016 06:45,2,0.248,ACTIVE,212.16,337.24,59.954,1468838703,"201051344000417","219011344069620",26.74,16.30,0,298.47,348.66,6.8,4.6,0.009,481768.2,481768.2,44248,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838718,768280.00
07/18/2016 06:45,2,0.123,ACTIVE,211.48,338.74,59.928,1468838703,"274151322000083","219011344069620",26.04,17.50,0,299.37,347.76,3.3,1.2,0.013,746046.8,746046.8,33019,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838719,768281.00
07/18/2016 06:45,2,0.129,ACTIVE,212.16,338.44,59.949,1468838703,"274151322000076","219011344069620",26.34,17.80,0,299.37,348.66,3.4,1.4,0.004,795273.1,795273.1,33026,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838720,768282.00
07/18/2016 06:45,2,0.188,ACTIVE,211.70,337.54,59.933,1468838703,"201051344000868","219011344069620",28.19,16.30,0,300.27,347.16,5.4,3.3,0.009,478373.9,478373.9,39349,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838721,768283.00
07/18/2016 06:45,2,0.117,ACTIVE,211.25,337.84,59.959,1468838703,"274151322000095","219011344069620",25.72,17.30,0,300.57,365.19,3.0,1.0,0.004,787156.9,787156.9,32943,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838722,768284.00
07/18/2016 06:45,2,0.180,ACTIVE,211.93,339.04,59.944,1468838703,"201051344000988","219011344069620",26.90,16.70,0,297.57,352.27,5.0,2.9,0.013,475009.0,475009.0,39637,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838722,768285.00
07/18/2016 06:45,2,0.203,ACTIVE,211.70,335.74,59.922,1468838703,"201051344001025","219011344069620",26.38,16.00,0,298.47,347.46,5.5,3.3,0.009,488834.1,488834.1,44141,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838723,768286.00
07/18/2016 06:45,2,0.215,ACTIVE,211.70,336.94,59.959,1468838703,"201051344000458","219011344069620",26.96,17.30,0,299.67,348.66,5.9,3.8,0.009,485877.9,485877.9,39555,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838724,768287.00
07/18/2016 06:45,2,0.215,ACTIVE,212.38,338.74,59.965,1468838703,"201051344000853","219011344069620",24.51,16.70,0,299.07,350.77,5.3,3.2,0.009,484939.2,484939.2,39169,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838725,768288.00
07/18/2016 06:45,2,0.197,ACTIVE,212.16,338.14,59.954,1468838703,"201051344000685","219011344069620",25.90,16.70,0,298.77,350.47,5.2,3.1,0.009,489183.4,489183.4,44013,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838726,768289.00
07/18/2016 06:45,2,0.211,ACTIVE,211.93,337.24,59.954,1468838703,"201051344000917","219011344069620",25.17,17.30,0,297.57,349.56,5.4,3.3,0.009,486060.1,486060.1,44012,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838727,768290.00
