ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 06:45,2,0.193,ACTIVE,212.16,337.24,59.965,1468838703,"201051344001145","219011344069620",26.16,16.30,0,299.37,345.96,5.2,3.1,0.004,491244.1,491244.1,43860,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838728,768291.00
07/18/2016 06:45,2,0.215,ACTIVE,211.93,336.94,59.954,1468838703,"201051344000651","219011344069620",26.36,15.80,0,298.47,349.56,5.7,3.6,0.009,483990.7,483990.7,44198,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838729,768292.00
07/18/2016 06:45,2,0.113,ACTIVE,210.80,337.54,59.944,1468838703,"274151322000088","219011344069620",23.68,17.80,0,298.77,362.19,2.7,0.7,0.000,719748.6,719748.6,32658,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838730,768293.00
07/18/2016 06:45,2,0.086,ALERT,211.93,339.65,59.975,1468838703,"274151322000068","219011344069620",29.36,17.80,0,298.17,392.25,2.6,0.6,0.004,613574.6,613574.6,34305,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,204,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838732,768294.00
07/18/2016 06:45,2,0.213,ACTIVE,211.48,335.44,59.954,1468838703,"201051344001135","219011344069620",27.02,16.30,0,298.77,346.26,5.8,3.7,0.009,480025.8,480025.8,44121,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838733,768295.00
07/18/2016 06:45,2,0.217,ACTIVE,211.70,337.54,59.954,1468838703,"201051344000594","219011344069620",26.68,16.70,0,299.37,354.07,5.9,3.8,0.013,490064.7,490064.7,39602,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838734,768296.00
07/18/2016 06:45,2,0.184,ACTIVE,211.93,336.94,59.965,1468838703,"201051344001203","219011344069620",28.11,16.30,0,298.77,346.56,5.3,3.2,0.009,487624.9,487624.9,44181,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838734,768297.00
07/18/2016 06:45,2,0.123,ACTIVE,211.25,337.24,59.954,1468838703,"274151322000054","219011344069620",24.95,18.30,0,299.07,346.86,3.1,1.1,0.004,734882.9,734882.9,32691,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838735,768298.00
07/18/2016 06:45,2,0.209,ACTIVE,212.16,337.24,59.917,1468838703,"201051344000867","219011344069620",26.58,17.00,0,299.37,347.46,5.7,3.5,0.009,477440.8,477440.8,39610,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838736,768299.00
07/18/2016 06:45,2,0.232,ACTIVE,211.93,336.94,59.965,1468838703,"201051344001093","219011344069620",26.18,17.00,0,298.77,348.66,6.2,4.0,0.004,485500.0,485500.0,44071,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838737,768300.00
07/18/2016 06:45,2,0.162,ACTIVE,211.48,337.54,59.944,1468838703,"201051344000900","219011344069620",25.76,16.70,0,299.37,345.66,4.2,2.2,0.013,493537.0,493537.0,38997,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838738,768301.00
07/18/2016 06:45,2,0.217,ACTIVE,212.16,337.24,59.949,1468838703,"201051344000648","219011344069620",27.04,16.00,0,299.07,348.96,6.0,3.8,0.009,484037.9,484037.9,39291,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838739,768302.00
07/18/2016 06:45,2,0.211,ACTIVE,211.70,336.94,59.959,1468838703,"201051344000569","219011344069620",27.37,17.00,0,300.27,350.17,5.8,3.7,0.009,494295.2,494295.2,38915,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838740,768303.00
07/18/2016 06:45,2,0.223,ACTIVE,211.93,336.64,59.949,1468838703,"201051344000983","219011344069620",26.62,16.70,0,299.97,345.66,6.0,3.9,0.009,486113.1,486113.1,39407,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838741,768304.00
07/18/2016 06:45,2,0.199,ACTIVE,211.93,337.24,59.928,1468838703,"201051344001158","219011344069620",26.52,16.00,0,299.07,350.47,5.4,3.3,0.009,479325.2,479325.2,39676,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838742,768305.00
07/18/2016 06:45,2,0.221,ACTIVE,212.16,338.14,59.959,1468838703,"201051344000576","219011344069620",25.96,16.70,0,299.67,349.26,5.8,3.7,0.004,486630.1,486630.1,39078,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838743,768306.00
07/18/2016 06:45,2,0.127,ALERT,211.48,330.03,59.954,1468838703,"274151322000087","219011344069620",24.91,17.80,0,297.87,339.34,3.2,1.2,0.000,707864.2,707864.2,32856,0,0,0,L,1151911521,0,121.55,121.55,0002,16,0,0,0,0,0,0,101,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468838745,768307.00
07/18/2016 07:00,2,0.242,ALERT,211.93,337.24,59.970,1468839604,"201051344000645","219011344069620",27.08,17.50,0,299.07,341.45,6.7,4.5,0.022,486206.8,486206.8,39204,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839606,768308.00
07/18/2016 07:00,2,0.166,ACTIVE,210.80,337.84,59.954,1468839604,"274151322000085","219011344069620",26.18,18.70,0,326.72,348.96,4.4,2.3,0.018,735796.6,735796.6,32696,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839606,768309.00
07/18/2016 07:00,2,0.246,ALERT,211.70,338.44,59.965,1468839604,"201051344000633","219011344069620",28.57,17.00,0,296.96,344.15,7.1,4.9,0.022,477434.8,477434.8,39692,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839609,768310.00
07/18/2016 07:00,2,0.264,ALERT,211.25,336.64,59.970,1468839604,"201051344000469","219011344069620",27.75,16.30,0,297.57,342.95,7.5,5.3,0.022,479443.2,479443.2,39633,0,0,0,L,1122011218,0,120.20,121.55,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839610,768311.00
07/18/2016 07:00,2,0.256,ALERT,210.57,335.44,59.970,1468839604,"201051344000646","219011344069620",27.97,16.70,0,297.26,341.75,7.3,5.1,0.022,481299.7,481299.7,44178,0,0,0,L,1122011218,0,121.33,120.65,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839612,768312.00
07/18/2016 07:00,2,0.203,ACTIVE,210.57,338.74,59.991,1468839604,"274151322000052","219011344069620",26.66,19.00,0,334.24,341.45,5.5,3.4,0.018,752842.4,752842.4,32938,0,0,0,L,1151911521,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839613,768313.00
07/18/2016 07:00,2,0.266,ALERT,211.03,336.34,59.965,1468839604,"201051344000585","219011344069620",28.03,17.30,0,297.87,341.45,7.6,5.4,0.022,489566.3,489566.3,44183,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839615,768314.00
07/18/2016 07:00,2,0.244,ALERT,210.80,335.44,59.933,1468839604,"201051344001230","219011344069620",27.39,17.00,0,297.87,339.34,6.8,4.6,0.018,484708.8,484708.8,43999,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839617,768315.00
07/18/2016 07:00,2,0.244,ALERT,211.48,336.04,59.975,1468839604,"201051344000582","219011344069620",28.19,17.00,0,298.77,340.85,7.0,4.8,0.027,477757.7,477757.7,44128,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839619,768316.00
07/18/2016 07:00,2,0.277,ALERT,210.35,335.14,59.970,1468839604,"201051344000955","219011344069620",27.49,17.30,0,298.17,340.55,7.8,5.6,0.022,490941.5,490941.5,44077,0,0,0,L,1122011218,0,120.42,120.65,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839621,768317.00
07/18/2016 07:00,2,0.104,ACTIVE,211.03,338.14,59.981,1468839604,"274151322000094","219011344069620",30.16,17.80,0,298.17,391.34,3.2,1.2,0.013,613499.5,613499.5,34096,0,0,0,L,1151911521,0,120.88,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839621,768318.00
07/18/2016 07:00,2,0.283,ALERT,211.48,336.64,59.970,1468839604,"201051344000579","219011344069620",28.21,17.30,0,299.67,341.15,8.1,5.9,0.027,493446.0,493446.0,19699,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839623,768319.00
07/18/2016 07:00,2,0.264,ALERT,210.80,335.14,59.965,1468839604,"201051344000890","219011344069620",28.17,17.30,0,298.47,340.55,7.6,5.4,0.022,488183.0,488183.0,44086,0,0,0,L,1122011218,0,121.33,120.20,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839625,768320.00
07/18/2016 07:00,2,0.258,ALERT,211.03,336.04,59.965,1468839604,"201051344000438","219011344069620",28.37,17.00,0,298.77,341.15,7.5,5.3,0.022,489892.1,489892.1,44092,0,0,0,L,1122011218,0,121.33,120.65,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839627,768321.00
07/18/2016 07:00,2,0.281,ALERT,211.03,335.74,59.970,1468839604,"201051344000417","219011344069620",28.33,17.30,0,297.57,341.75,8.1,5.9,0.022,481769.5,481769.5,44249,0,0,0,L,1122011218,0,120.88,120.65,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839629,768322.00
07/18/2016 07:00,2,0.176,ACTIVE,210.80,338.44,59.959,1468839604,"274151322000083","219011344069620",26.70,18.30,0,322.81,350.77,4.8,2.7,0.018,746047.3,746047.3,33020,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839630,768323.00
07/18/2016 07:00,2,0.184,ACTIVE,211.25,338.44,59.959,1468839604,"274151322000076","219011344069620",27.17,19.00,0,336.04,341.75,5.1,3.0,0.018,795273.7,795273.7,33027,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839630,768324.00
07/18/2016 07:00,2,0.260,ALERT,211.48,336.64,59.959,1468839604,"201051344000868","219011344069620",27.37,17.00,0,299.67,342.05,7.2,5.0,0.022,478375.0,478375.0,39350,0,0,0,L,1122011218,0,120.65,121.55,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839632,768325.00
07/18/2016 07:00,2,0.168,ACTIVE,210.57,337.54,59.965,1468839604,"274151322000095","219011344069620",26.92,18.00,0,324.92,348.66,4.6,2.5,0.022,787157.4,787157.4,32944,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839633,768326.00
07/18/2016 07:00,2,0.221,ALERT,211.25,337.84,59.991,1468839604,"201051344000988","219011344069620",28.29,17.30,0,297.57,342.65,6.4,4.2,0.022,475009.9,475009.9,39638,0,0,0,L,1122011218,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839635,768327.00
07/18/2016 07:00,2,0.248,ACTIVE,210.57,335.14,59.965,1468839604,"201051344001025","219011344069620",27.89,16.70,0,307.78,359.48,7.0,4.9,0.022,488835.1,488835.1,44142,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839636,768328.00
07/18/2016 07:00,2,0.256,ALERT,211.25,336.04,59.959,1468839604,"201051344000458","219011344069620",27.83,17.80,0,299.07,342.35,7.2,5.1,0.027,485879.0,485879.0,39556,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839638,768329.00
07/18/2016 07:00,2,0.250,ALERT,211.93,337.84,59.949,1468839604,"201051344000853","219011344069620",27.87,17.00,0,299.07,342.65,7.0,4.9,0.022,484940.2,484940.2,39170,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839639,768330.00
07/18/2016 07:00,2,0.232,ALERT,211.25,336.94,59.949,1468839604,"201051344000685","219011344069620",27.99,17.30,0,297.57,340.85,6.6,4.5,0.022,489184.4,489184.4,44014,0,0,0,L,1122011218,0,122.01,120.65,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839641,768331.00
07/18/2016 07:00,2,0.242,ALERT,211.03,336.64,59.965,1468839604,"201051344000917","219011344069620",27.39,17.80,0,296.66,341.75,6.8,4.6,0.018,486061.1,486061.1,44013,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839643,768332.00
07/18/2016 07:00,2,0.230,ALERT,211.03,336.34,59.959,1468839604,"201051344001145","219011344069620",28.13,17.00,0,298.17,340.85,6.6,4.4,0.018,491245.1,491245.1,43861,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839645,768333.00
07/18/2016 07:00,2,0.252,ALERT,211.03,336.34,59.965,1468839604,"201051344000651","219011344069620",27.77,16.30,0,297.87,340.85,7.1,4.9,0.022,483991.8,483991.8,44199,0,0,0,L,1122011218,0,121.55,120.42,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839647,768334.00
07/18/2016 07:00,2,0.164,ACTIVE,210.35,337.84,59.954,1468839604,"274151322000088","219011344069620",24.17,19.30,0,327.32,345.06,4.0,2.0,0.013,719749.0,719749.0,32659,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839648,768335.00
07/18/2016 07:00,2,0.125,ALERT,211.48,338.44,59.944,1468839604,"274151322000068","219011344069620",30.38,19.00,0,297.57,397.05,3.8,1.8,0.018,613575.0,613575.0,34307,0,0,0,L,1151911521,0,121.33,121.78,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839650,768336.00
07/18/2016 07:00,2,0.258,ACTIVE,210.57,335.14,59.981,1468839604,"201051344001135","219011344069620",28.13,17.00,0,308.39,358.28,7.4,5.2,0.022,480027.0,480027.0,44122,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839651,768337.00
07/18/2016 07:00,2,0.260,ALERT,211.03,336.34,59.949,1468839604,"201051344000594","219011344069620",28.09,17.30,0,298.17,341.45,7.4,5.2,0.022,490065.9,490065.9,39603,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839652,768338.00
07/18/2016 07:00,2,0.250,ALERT,210.80,335.74,59.959,1468839604,"201051344001203","219011344069620",27.89,17.00,0,298.47,341.75,7.1,4.9,0.022,487626.0,487626.0,44182,0,0,0,L,1122011218,0,121.55,120.42,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839654,768339.00
07/18/2016 07:00,2,0.174,ACTIVE,210.80,337.24,59.954,1468839604,"274151322000054","219011344069620",25.80,19.50,0,333.93,341.15,4.6,2.5,0.013,734883.3,734883.3,32692,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839655,768340.00
07/18/2016 07:00,2,0.250,ALERT,211.48,336.04,59.981,1468839604,"201051344000867","219011344069620",28.35,17.50,0,298.47,341.45,7.2,5.0,0.022,477441.9,477441.9,39611,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839657,768341.00
07/18/2016 07:00,2,0.268,ALERT,211.03,336.04,59.965,1468839604,"201051344001093","219011344069620",27.83,17.50,0,297.57,341.75,7.6,5.4,0.018,485501.2,485501.2,44072,0,0,0,L,1122011218,0,121.10,120.65,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839659,768342.00
07/18/2016 07:00,2,0.213,ALERT,211.25,337.24,59.938,1468839604,"201051344000900","219011344069620",26.94,17.00,0,298.47,340.55,5.8,3.7,0.018,493537.8,493537.8,38998,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839660,768343.00
07/18/2016 07:00,2,0.270,ALERT,211.70,336.64,59.944,1468839604,"201051344000648","219011344069620",27.21,16.70,0,297.26,342.05,7.5,5.3,0.027,484039.1,484039.1,39292,0,0,0,L,1122011218,0,120.65,121.55,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839662,768344.00
07/18/2016 07:00,2,0.254,ACTIVE,211.48,336.34,59.938,1468839604,"201051344000569","219011344069620",28.27,17.30,0,307.78,359.78,7.3,5.2,0.022,494296.4,494296.4,38916,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839663,768345.00
07/18/2016 07:00,2,0.262,ALERT,211.25,336.34,59.907,1468839604,"201051344000983","219011344069620",28.15,17.30,0,299.37,341.45,7.5,5.3,0.022,486114.3,486114.3,39408,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839665,768346.00
07/18/2016 07:00,2,0.244,ALERT,211.48,336.34,59.954,1468839604,"201051344001158","219011344069620",27.55,16.70,0,297.87,341.45,6.8,4.7,0.027,479326.2,479326.2,39677,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839667,768347.00
07/18/2016 07:00,2,0.262,ALERT,211.93,337.84,59.944,1468839604,"201051344000576","219011344069620",27.77,17.00,0,298.17,342.95,7.4,5.2,0.022,486631.3,486631.3,39079,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839669,768348.00
07/18/2016 07:00,2,0.184,ACTIVE,211.25,337.24,59.949,1468839604,"274151322000087","219011344069620",24.45,19.80,0,297.57,345.66,4.6,2.5,0.000,707864.7,707864.7,32858,0,0,0,L,1151911521,0,121.10,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468839670,768349.00
07/18/2016 07:15,2,0.383,ACTIVE,212.38,339.34,59.959,1468840503,"201051344000645","219011344069620",27.79,17.80,0,331.23,345.06,10.8,8.5,0.057,486208.2,486208.2,39206,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840504,768350.00
07/18/2016 07:15,2,0.301,ACTIVE,211.48,336.94,59.949,1468840503,"274151322000085","219011344069620",26.68,19.30,0,333.93,342.35,8.2,5.9,0.040,735797.4,735797.4,32697,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840505,768351.00
07/18/2016 07:15,2,0.385,ACTIVE,212.61,340.85,59.959,1468840503,"201051344000633","219011344069620",28.33,17.30,0,330.93,345.36,11.1,8.8,0.062,477436.3,477436.3,39694,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840506,768352.00
07/18/2016 07:15,2,0.389,ACTIVE,212.16,338.44,59.944,1468840503,"201051344000469","219011344069620",28.63,16.70,0,330.33,344.15,11.3,9.0,0.062,479444.8,479444.8,39635,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840507,768353.00
07/18/2016 07:15,2,0.375,ACTIVE,211.70,338.14,59.938,1468840503,"201051344000646","219011344069620",28.86,17.50,0,329.13,342.95,11.0,8.7,0.053,481301.3,481301.3,44180,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840508,768354.00
07/18/2016 07:15,2,0.336,ACTIVE,211.03,337.24,59.954,1468840503,"274151322000052","219011344069620",27.43,19.50,0,333.03,342.95,9.4,7.1,0.044,752843.5,752843.5,32939,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840509,768355.00
07/18/2016 07:15,2,0.398,ACTIVE,212.16,339.04,59.959,1468840503,"201051344000585","219011344069620",28.19,17.80,0,329.73,343.55,11.4,9.1,0.053,489568.0,489568.0,44185,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840510,768356.00
07/18/2016 07:15,2,0.375,ACTIVE,211.93,338.14,59.959,1468840503,"201051344001230","219011344069620",26.70,17.30,0,327.92,342.05,10.2,7.9,0.053,484710.2,484710.2,44001,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840511,768357.00
07/18/2016 07:15,2,0.387,ACTIVE,212.61,338.74,59.965,1468840503,"201051344000582","219011344069620",27.43,17.30,0,330.63,343.55,10.8,8.5,0.053,477759.1,477759.1,44130,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840512,768358.00
07/18/2016 07:15,2,0.406,ACTIVE,211.48,337.84,59.949,1468840503,"201051344000955","219011344069620",28.33,17.50,0,329.73,342.35,11.7,9.4,0.057,490943.1,490943.1,44079,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840513,768359.00
07/18/2016 07:15,2,0.195,ACTIVE,211.25,396.45,59.949,1468840503,"274151322000094","219011344069620",37.37,19.00,0,334.24,397.35,7.5,5.3,0.035,613500.0,613500.0,34097,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840514,768360.00
07/18/2016 07:15,2,0.422,ACTIVE,212.16,339.34,59.954,1468840503,"201051344000579","219011344069620",28.82,17.80,0,331.23,343.85,12.3,10.0,0.062,493447.7,493447.7,19701,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840515,768361.00
07/18/2016 07:15,2,0.404,ACTIVE,211.93,337.84,59.965,1468840503,"201051344000890","219011344069620",28.19,17.80,0,330.63,342.65,11.6,9.3,0.057,488184.6,488184.6,44088,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840515,768362.00
07/18/2016 07:15,2,0.396,ACTIVE,212.16,338.74,59.944,1468840503,"201051344000438","219011344069620",28.55,17.50,0,330.63,343.25,11.6,9.2,0.057,489893.6,489893.6,44094,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840516,768363.00
07/18/2016 07:15,2,0.420,ACTIVE,212.38,339.04,59.959,1468840503,"201051344000417","219011344069620",28.43,17.50,0,330.63,342.95,12.1,9.8,0.057,481771.3,481771.3,44251,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840517,768364.00
07/18/2016 07:15,2,0.320,ACTIVE,211.25,338.44,59.944,1468840503,"274151322000083","219011344069620",27.67,19.30,0,333.63,342.65,9.0,6.8,0.049,746048.3,746048.3,33021,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840518,768365.00
07/18/2016 07:15,2,0.336,ACTIVE,211.93,339.34,59.944,1468840503,"274151322000076","219011344069620",27.89,19.50,0,334.84,343.25,9.5,7.2,0.053,795274.7,795274.7,33028,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840519,768366.00
07/18/2016 07:15,2,0.412,ACTIVE,212.16,339.04,59.933,1468840503,"201051344000868","219011344069620",28.03,17.30,0,331.23,343.85,11.7,9.4,0.062,478376.5,478376.5,39352,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840520,768367.00
07/18/2016 07:15,2,0.314,ACTIVE,211.25,336.94,59.949,1468840503,"274151322000095","219011344069620",27.89,19.00,0,333.63,342.95,8.9,6.7,0.040,787158.3,787158.3,32945,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840521,768368.00
07/18/2016 07:15,2,0.389,ACTIVE,211.93,340.25,59.959,1468840503,"201051344000988","219011344069620",27.69,17.80,0,329.13,346.26,10.9,8.6,0.062,475011.2,475011.2,39640,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840522,768369.00
07/18/2016 07:15,2,0.385,ACTIVE,211.93,337.84,59.959,1468840503,"201051344001025","219011344069620",29.04,17.30,0,330.33,343.55,11.3,9.0,0.062,488836.6,488836.6,44143,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840523,768370.00
07/18/2016 07:15,2,0.414,ACTIVE,211.93,338.14,59.954,1468840503,"201051344000458","219011344069620",28.01,18.00,0,330.63,343.85,11.8,9.5,0.066,485880.5,485880.5,39558,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840524,768371.00
07/18/2016 07:15,2,0.408,ACTIVE,212.83,340.55,59.933,1468840503,"201051344000853","219011344069620",27.69,17.50,0,332.73,345.06,11.5,9.2,0.066,484941.7,484941.7,39172,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840525,768372.00
07/18/2016 07:15,2,0.371,ACTIVE,212.38,339.65,59.949,1468840503,"201051344000685","219011344069620",28.03,17.50,0,330.63,343.55,10.6,8.3,0.062,489185.7,489185.7,44016,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840525,768373.00
07/18/2016 07:15,2,0.383,ACTIVE,212.16,339.65,59.944,1468840503,"201051344000917","219011344069620",27.83,18.30,0,329.43,343.55,10.8,8.5,0.062,486062.5,486062.5,44015,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840526,768374.00
07/18/2016 07:15,2,0.377,ACTIVE,212.16,338.74,59.954,1468840503,"201051344001145","219011344069620",28.09,17.30,0,331.53,343.55,10.8,8.5,0.062,491246.4,491246.4,43863,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840527,768375.00
07/18/2016 07:15,2,0.396,ACTIVE,212.16,338.74,59.917,1468840503,"201051344000651","219011344069620",27.99,17.00,0,331.53,343.85,11.3,9.0,0.057,483993.3,483993.3,44201,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840528,768376.00
07/18/2016 07:15,2,0.307,ACTIVE,211.03,337.54,59.965,1468840503,"274151322000088","219011344069620",26.14,19.80,0,332.73,342.35,8.1,5.9,0.044,719749.7,719749.7,32660,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840529,768377.00
07/18/2016 07:15,2,0.211,ACTIVE,211.93,412.08,59.944,1468840503,"274151322000068","219011344069620",38.96,20.00,0,334.84,414.79,8.5,6.2,0.040,613575.7,613575.7,34309,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840530,768378.00
07/18/2016 07:15,2,0.408,ACTIVE,211.70,336.94,59.938,1468840503,"201051344001135","219011344069620",28.19,17.50,0,330.03,342.65,11.7,9.4,0.062,480028.5,480028.5,44123,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840531,768379.00
07/18/2016 07:15,2,0.402,ACTIVE,211.93,339.34,59.949,1468840503,"201051344000594","219011344069620",29.28,17.80,0,330.03,343.55,11.9,9.6,0.071,490067.4,490067.4,39605,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840532,768380.00
07/18/2016 07:15,2,0.406,ACTIVE,212.16,338.44,59.954,1468840503,"201051344001203","219011344069620",27.67,17.50,0,330.93,344.15,11.4,9.1,0.062,487627.5,487627.5,44184,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840533,768381.00
07/18/2016 07:15,2,0.322,ACTIVE,211.25,338.14,59.938,1468840503,"274151322000054","219011344069620",27.23,20.30,0,332.73,342.35,8.9,6.7,0.049,734884.2,734884.2,32693,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840534,768382.00
07/18/2016 07:15,2,0.414,ACTIVE,212.38,338.44,59.949,1468840503,"201051344000867","219011344069620",28.39,18.00,0,331.53,343.55,11.9,9.6,0.071,477443.4,477443.4,39613,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840535,768383.00
07/18/2016 07:15,2,0.424,ACTIVE,212.16,339.34,59.954,1468840503,"201051344001093","219011344069620",27.99,18.00,0,330.03,343.25,12.0,9.7,0.057,485502.8,485502.8,44074,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840536,768384.00
07/18/2016 07:15,2,0.367,ACTIVE,211.93,339.65,59.986,1468840503,"201051344000900","219011344069620",28.43,17.30,0,330.33,343.85,10.6,8.3,0.066,493539.0,493539.0,39000,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840537,768385.00
07/18/2016 07:15,2,0.432,ACTIVE,212.38,339.34,59.944,1468840503,"201051344000648","219011344069620",27.65,17.00,0,331.53,345.06,12.1,9.8,0.071,484040.7,484040.7,39294,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840538,768386.00
07/18/2016 07:15,2,0.424,ACTIVE,212.16,339.04,59.944,1468840503,"201051344000569","219011344069620",27.99,17.80,0,330.63,344.15,12.1,9.7,0.071,494297.9,494297.9,38917,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840539,768387.00
07/18/2016 07:15,2,0.426,ACTIVE,212.16,339.04,59.959,1468840503,"201051344000983","219011344069620",28.19,17.50,0,330.63,343.55,12.2,9.8,0.071,486115.9,486115.9,39410,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840540,768388.00
07/18/2016 07:15,2,0.400,ACTIVE,211.93,339.04,59.965,1468840503,"201051344001158","219011344069620",28.21,17.00,0,330.33,344.45,11.5,9.2,0.071,479327.7,479327.7,39679,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840541,768389.00
07/18/2016 07:15,2,0.412,ACTIVE,212.38,340.25,59.907,1468840503,"201051344000576","219011344069620",28.57,17.30,0,331.83,345.06,12.0,9.6,0.066,486632.8,486632.8,39081,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840541,768390.00
07/18/2016 07:15,2,0.322,ACTIVE,211.48,339.65,59.917,1468840503,"274151322000087","219011344069620",26.96,21.00,0,333.63,343.25,8.8,6.6,0.040,707865.5,707865.5,32859,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468840542,768391.00
07/18/2016 07:30,2,0.680,ACTIVE,212.61,342.65,59.928,1468841404,"201051344000645","219011344069620",29.14,18.30,0,333.03,350.17,20.1,17.4,0.141,486211.1,486211.1,39207,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841405,768392.00
07/18/2016 07:30,2,0.592,ACTIVE,211.03,340.25,59.922,1468841404,"274151322000085","219011344069620",28.53,20.00,0,323.11,346.86,17.1,14.6,0.110,735799.7,735799.7,32698,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841406,768393.00
07/18/2016 07:30,2,0.697,ACTIVE,212.38,343.55,59.991,1468841404,"201051344000633","219011344069620",28.92,18.00,0,332.73,351.97,20.4,17.8,0.150,477439.3,477439.3,39695,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841407,768394.00
07/18/2016 07:30,2,0.701,ACTIVE,212.16,341.75,60.012,1468841404,"201051344000469","219011344069620",29.16,17.30,0,331.23,350.17,20.8,18.1,0.155,479447.8,479447.8,39636,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841407,768395.00
07/18/2016 07:30,2,0.666,ACTIVE,211.70,340.55,59.970,1468841404,"201051344000646","219011344069620",29.34,18.00,0,330.63,349.26,19.8,17.2,0.141,481304.2,481304.2,44181,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841408,768396.00
07/18/2016 07:30,2,0.643,ACTIVE,211.03,338.14,59.933,1468841404,"274151322000052","219011344069620",28.53,20.30,0,321.91,348.06,18.6,16.0,0.115,752846.1,752846.1,32940,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841409,768397.00
07/18/2016 07:30,2,0.680,ACTIVE,212.38,341.45,59.959,1468841404,"201051344000585","219011344069620",28.92,18.30,0,331.53,350.17,19.9,17.3,0.141,489571.0,489571.0,44186,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841410,768398.00
07/18/2016 07:30,2,0.672,ACTIVE,211.93,339.95,59.970,1468841404,"201051344001230","219011344069620",28.96,18.00,0,330.63,348.36,19.7,17.1,0.141,484713.0,484713.0,44002,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841411,768399.00
07/18/2016 07:30,2,0.660,ACTIVE,212.61,342.05,59.970,1468841404,"201051344000582","219011344069620",28.88,18.00,0,332.13,349.86,19.3,16.7,0.128,477762.0,477762.0,44131,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841412,768400.00
07/18/2016 07:30,2,0.705,ACTIVE,211.70,340.25,60.007,1468841404,"201051344000955","219011344069620",29.36,18.30,0,330.93,349.26,21.0,18.3,0.155,490946.2,490946.2,44080,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841413,768401.00
07/18/2016 07:30,2,0.404,ACTIVE,211.25,403.07,59.949,1468841404,"274151322000094","219011344069620",37.99,20.70,0,336.34,429.22,15.6,13.1,0.097,613502.0,613502.0,34098,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841414,768402.00
07/18/2016 07:30,2,0.707,ACTIVE,212.16,341.75,59.959,1468841404,"201051344000579","219011344069620",29.50,18.70,0,332.43,349.86,21.2,18.5,0.150,493450.9,493450.9,19702,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841415,768403.00
07/18/2016 07:30,2,0.695,ACTIVE,212.16,340.85,59.970,1468841404,"201051344000890","219011344069620",29.14,18.70,0,331.53,349.56,20.6,17.9,0.141,488187.7,488187.7,44089,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841416,768404.00
07/18/2016 07:30,2,0.686,ACTIVE,212.16,341.45,59.975,1468841404,"201051344000438","219011344069620",29.06,18.00,0,333.03,349.86,20.2,17.6,0.141,489896.6,489896.6,44095,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841417,768405.00
07/18/2016 07:30,2,0.688,ACTIVE,212.16,340.85,59.965,1468841404,"201051344000417","219011344069620",29.44,18.30,0,332.43,349.26,20.5,17.9,0.141,481774.4,481774.4,44252,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841418,768406.00
07/18/2016 07:30,2,0.602,ACTIVE,211.25,343.55,59.959,1468841404,"274151322000083","219011344069620",28.45,19.80,0,322.51,347.16,17.3,14.8,0.115,746050.7,746050.7,33022,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841419,768407.00
07/18/2016 07:30,2,0.623,ACTIVE,211.93,339.34,59.938,1468841404,"274151322000076","219011344069620",29.28,20.30,0,323.11,347.76,18.5,15.9,0.119,795277.3,795277.3,33029,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841420,768408.00
07/18/2016 07:30,2,0.701,ACTIVE,211.93,341.45,59.965,1468841404,"201051344000868","219011344069620",29.14,17.50,0,331.83,349.86,20.7,18.1,0.146,478379.6,478379.6,39353,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841421,768409.00
07/18/2016 07:30,2,0.605,ACTIVE,211.48,338.44,59.965,1468841404,"274151322000095","219011344069620",28.55,19.80,0,321.91,346.86,17.5,15.0,0.106,787160.7,787160.7,32946,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841422,768410.00
07/18/2016 07:30,2,0.682,ACTIVE,212.16,342.95,59.975,1468841404,"201051344000988","219011344069620",28.82,18.30,0,331.83,351.97,19.9,17.3,0.150,475014.1,475014.1,39641,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841423,768411.00
07/18/2016 07:30,2,0.672,ACTIVE,211.93,340.25,59.970,1468841404,"201051344001025","219011344069620",28.82,17.80,0,330.93,349.86,19.6,17.0,0.137,488839.6,488839.6,44144,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841423,768412.00
07/18/2016 07:30,2,0.670,ACTIVE,212.16,341.15,59.970,1468841404,"201051344000458","219011344069620",29.20,19.00,0,332.43,349.86,19.8,17.2,0.141,485883.6,485883.6,39559,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841424,768413.00
07/18/2016 07:30,2,0.668,ACTIVE,212.61,342.95,60.007,1468841404,"201051344000853","219011344069620",29.08,18.00,0,333.93,351.37,19.8,17.2,0.141,484944.7,484944.7,39173,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841425,768414.00
07/18/2016 07:30,2,0.633,ACTIVE,212.16,341.15,59.975,1468841404,"201051344000685","219011344069620",29.12,18.30,0,332.73,350.17,18.7,16.1,0.141,489188.5,489188.5,44017,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841426,768415.00
07/18/2016 07:30,2,0.639,ACTIVE,212.16,340.85,60.007,1468841404,"201051344000917","219011344069620",29.04,19.00,0,331.23,349.56,18.8,16.3,0.124,486065.3,486065.3,44016,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841427,768416.00
07/18/2016 07:30,2,0.637,ACTIVE,212.16,340.85,59.986,1468841404,"201051344001145","219011344069620",29.28,18.00,0,333.33,349.86,18.9,16.3,0.128,491249.3,491249.3,43864,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841428,768417.00
07/18/2016 07:30,2,0.654,ACTIVE,212.16,341.45,59.986,1468841404,"201051344000651","219011344069620",29.04,17.50,0,332.43,349.56,19.3,16.7,0.133,483996.2,483996.2,44202,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841429,768418.00
07/18/2016 07:30,2,0.574,ACTIVE,210.80,339.95,59.944,1468841404,"274151322000088","219011344069620",27.71,20.70,0,321.01,345.96,16.1,13.6,0.088,719751.9,719751.9,32661,0,0,0,L,1151911521,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841430,768419.00
07/18/2016 07:30,2,0.238,ACTIVE,212.16,449.35,59.986,1468841404,"274151322000068","219011344069620",42.90,22.30,0,336.94,454.16,10.2,7.9,0.044,613577.5,613577.5,34310,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841431,768420.00
07/18/2016 07:30,2,0.680,ACTIVE,211.93,340.25,59.975,1468841404,"201051344001135","219011344069620",28.80,18.00,0,331.53,348.66,19.9,17.3,0.137,480031.6,480031.6,44124,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841432,768421.00
07/18/2016 07:30,2,0.674,ACTIVE,211.70,340.55,59.986,1468841404,"201051344000594","219011344069620",29.50,18.70,0,331.53,349.56,20.2,17.6,0.146,490070.5,490070.5,39606,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841433,768422.00
07/18/2016 07:30,2,0.672,ACTIVE,212.16,340.25,59.991,1468841404,"201051344001203","219011344069620",28.96,18.00,0,331.83,350.77,19.7,17.1,0.141,487630.5,487630.5,44185,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841434,768423.00
07/18/2016 07:30,2,0.574,ACTIVE,211.25,342.95,59.991,1468841404,"274151322000054","219011344069620",28.51,21.00,0,321.61,346.86,16.6,14.1,0.102,734886.6,734886.6,32694,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841435,768424.00
07/18/2016 07:30,2,0.688,ACTIVE,212.16,340.55,59.981,1468841404,"201051344000867","219011344069620",29.04,18.70,0,331.53,349.56,20.3,17.6,0.141,477446.5,477446.5,39614,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841435,768425.00
07/18/2016 07:30,2,0.695,ACTIVE,211.93,341.45,59.986,1468841404,"201051344001093","219011344069620",29.38,18.70,0,332.13,350.47,20.8,18.1,0.141,485506.0,485506.0,44075,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841437,768426.00
07/18/2016 07:30,2,0.637,ACTIVE,211.70,341.15,59.981,1468841404,"201051344000900","219011344069620",29.04,17.80,0,332.13,349.86,18.8,16.2,0.141,493541.7,493541.7,39001,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841438,768427.00
07/18/2016 07:30,2,0.676,ACTIVE,212.16,341.15,60.007,1468841404,"201051344000648","219011344069620",28.75,17.50,0,332.73,349.86,19.7,17.1,0.137,484043.8,484043.8,39295,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841438,768428.00
07/18/2016 07:30,2,0.666,ACTIVE,212.16,341.45,59.981,1468841404,"201051344000569","219011344069620",29.28,18.30,0,332.43,350.47,19.8,17.2,0.137,494301.0,494301.0,38918,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841439,768429.00
07/18/2016 07:30,2,0.664,ACTIVE,212.16,340.85,59.981,1468841404,"201051344000983","219011344069620",29.26,18.30,0,331.83,349.86,19.8,17.1,0.137,486119.0,486119.0,39411,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841440,768430.00
07/18/2016 07:30,2,0.650,ACTIVE,212.16,341.15,60.012,1468841404,"201051344001158","219011344069620",29.18,18.00,0,332.43,350.17,19.2,16.7,0.141,479330.6,479330.6,39680,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841441,768431.00
07/18/2016 07:30,2,0.662,ACTIVE,212.38,342.05,59.986,1468841404,"201051344000576","219011344069620",29.08,17.80,0,333.03,350.77,19.5,16.9,0.137,486635.9,486635.9,39082,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841442,768432.00
07/18/2016 07:30,2,0.562,ACTIVE,211.48,340.55,59.986,1468841404,"274151322000087","219011344069620",28.11,22.00,0,322.51,346.86,16.0,13.5,0.084,707867.9,707867.9,32860,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468841443,768433.00
07/18/2016 07:45,2,0.631,ACTIVE,212.38,341.45,59.986,1468842304,"201051344000645","219011344069620",29.16,18.70,0,333.03,351.37,18.7,16.1,0.128,486214.2,486214.2,39208,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842305,768434.00
