ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 07:45,2,0.576,ACTIVE,211.48,341.45,60.018,1468842304,"274151322000085","219011344069620",27.63,20.70,0,334.84,347.16,16.1,13.6,0.097,735802.2,735802.2,32699,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842306,768435.00
07/18/2016 07:45,2,0.631,ACTIVE,212.38,342.05,59.970,1468842304,"201051344000633","219011344069620",29.62,18.70,0,332.13,353.77,18.9,16.3,0.133,477442.5,477442.5,39696,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842306,768436.00
07/18/2016 07:45,2,0.648,ACTIVE,211.93,341.15,59.981,1468842304,"201051344000469","219011344069620",29.08,17.80,0,330.63,351.37,19.1,16.6,0.141,479451.0,479451.0,39637,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842307,768437.00
07/18/2016 07:45,2,0.641,ACTIVE,211.48,339.95,59.986,1468842304,"201051344000646","219011344069620",29.00,19.00,0,331.23,350.77,18.8,16.2,0.133,481307.3,481307.3,44182,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842308,768438.00
07/18/2016 07:45,2,0.604,ACTIVE,211.03,342.05,59.991,1468842304,"274151322000052","219011344069620",28.49,21.00,0,331.83,348.36,17.4,14.9,0.115,752848.9,752848.9,32941,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842309,768439.00
07/18/2016 07:45,2,0.650,ACTIVE,211.93,340.85,59.965,1468842304,"201051344000585","219011344069620",28.69,19.00,0,332.13,350.77,18.9,16.3,0.128,489574.2,489574.2,44187,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842310,768440.00
07/18/2016 07:45,2,0.605,ACTIVE,211.70,339.65,59.991,1468842304,"201051344001230","219011344069620",29.32,19.00,0,330.93,351.07,18.0,15.4,0.124,484716.1,484716.1,44003,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842311,768441.00
07/18/2016 07:45,2,0.627,ACTIVE,212.16,340.55,60.002,1468842304,"201051344000582","219011344069620",28.63,18.30,0,333.03,350.77,18.2,15.6,0.128,477765.0,477765.0,44132,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842313,768442.00
07/18/2016 07:45,2,0.658,ACTIVE,211.48,339.65,59.991,1468842304,"201051344000955","219011344069620",29.12,19.00,0,330.93,350.77,19.5,16.9,0.137,490949.5,490949.5,44081,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842314,768443.00
07/18/2016 07:45,2,0.381,ACTIVE,211.25,402.16,59.996,1468842304,"274151322000094","219011344069620",37.91,21.80,0,335.14,424.41,14.7,12.2,0.088,613504.2,613504.2,34099,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842315,768444.00
07/18/2016 07:45,2,0.668,ACTIVE,211.93,340.85,59.986,1468842304,"201051344000579","219011344069620",29.08,19.30,0,333.03,351.37,19.7,17.1,0.133,493454.4,493454.4,19703,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842316,768445.00
07/18/2016 07:45,2,0.648,ACTIVE,211.70,339.65,59.996,1468842304,"201051344000890","219011344069620",29.06,19.30,0,331.83,351.67,19.1,16.5,0.133,488190.9,488190.9,44090,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842317,768446.00
07/18/2016 07:45,2,0.615,ACTIVE,211.93,340.25,60.002,1468842304,"201051344000438","219011344069620",30.18,18.70,0,333.03,351.37,18.8,16.3,0.128,489899.9,489899.9,44096,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842318,768447.00
07/18/2016 07:45,2,0.654,ACTIVE,211.93,340.85,59.996,1468842304,"201051344000417","219011344069620",29.22,19.30,0,332.13,351.37,19.4,16.8,0.133,481777.7,481777.7,44253,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842319,768448.00
07/18/2016 07:45,2,0.570,ACTIVE,211.25,339.65,59.991,1468842304,"274151322000083","219011344069620",28.05,20.30,0,334.24,347.46,16.2,13.7,0.102,746053.2,746053.2,33023,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842320,768449.00
07/18/2016 07:45,2,0.592,ACTIVE,211.93,340.55,60.012,1468842304,"274151322000076","219011344069620",28.82,21.00,0,333.93,348.36,17.2,14.7,0.115,795280.0,795280.0,33030,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842320,768450.00
07/18/2016 07:45,2,0.643,ACTIVE,211.93,340.85,60.007,1468842304,"201051344000868","219011344069620",29.16,18.00,0,332.13,351.07,19.0,16.4,0.133,478382.9,478382.9,39354,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842321,768451.00
07/18/2016 07:45,2,0.561,ACTIVE,211.03,340.55,59.975,1468842304,"274151322000095","219011344069620",28.61,20.30,0,334.24,346.86,16.2,13.7,0.102,787163.2,787163.2,32947,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842322,768452.00
07/18/2016 07:45,2,0.629,ACTIVE,212.16,342.65,59.991,1468842304,"201051344000988","219011344069620",28.82,19.00,0,332.73,353.17,18.4,15.8,0.141,475017.2,475017.2,39642,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842323,768453.00
07/18/2016 07:45,2,0.625,ACTIVE,211.48,339.04,59.996,1468842304,"201051344001025","219011344069620",29.44,18.30,0,331.53,351.37,18.6,16.1,0.128,488842.7,488842.7,44145,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842324,768454.00
07/18/2016 07:45,2,0.631,ACTIVE,211.93,339.95,60.002,1468842304,"201051344000458","219011344069620",29.22,19.50,0,332.43,350.77,18.7,16.2,0.137,485886.8,485886.8,39560,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842325,768455.00
07/18/2016 07:45,2,0.619,ACTIVE,212.83,342.35,60.012,1468842304,"201051344000853","219011344069620",29.60,18.70,0,333.93,352.27,18.6,16.0,0.128,484947.8,484947.8,39174,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842326,768456.00
07/18/2016 07:45,2,0.596,ACTIVE,211.70,340.85,60.007,1468842304,"201051344000685","219011344069620",29.24,19.00,0,331.83,352.57,17.7,15.2,0.133,489191.4,489191.4,44018,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842327,768457.00
07/18/2016 07:45,2,0.592,ACTIVE,211.70,339.65,60.023,1468842304,"201051344000917","219011344069620",29.38,19.50,0,331.83,350.47,17.6,15.1,0.115,486068.3,486068.3,44017,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842328,768458.00
07/18/2016 07:45,2,0.607,ACTIVE,211.93,340.85,60.007,1468842304,"201051344001145","219011344069620",28.78,18.30,0,332.43,350.77,17.7,15.2,0.124,491252.2,491252.2,43865,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842329,768459.00
07/18/2016 07:45,2,0.623,ACTIVE,211.70,340.85,59.991,1468842304,"201051344000651","219011344069620",29.02,18.00,0,332.43,351.07,18.4,15.8,0.128,483999.3,483999.3,44203,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842329,768460.00
07/18/2016 07:45,2,0.551,ACTIVE,210.57,338.74,59.991,1468842304,"274151322000088","219011344069620",27.69,21.00,0,333.33,346.56,15.4,12.9,0.093,719754.2,719754.2,32662,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842330,768461.00
07/18/2016 07:45,2,0.398,ACTIVE,211.93,406.37,59.986,1468842304,"274151322000068","219011344069620",38.03,23.30,0,336.04,455.37,15.4,13.0,0.088,613579.8,613579.8,34311,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842331,768462.00
07/18/2016 07:45,2,0.646,ACTIVE,211.48,339.04,59.996,1468842304,"201051344001135","219011344069620",29.18,18.30,0,331.83,350.17,19.1,16.5,0.133,480034.8,480034.8,44125,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842332,768463.00
07/18/2016 07:45,2,0.643,ACTIVE,211.70,340.25,59.996,1468842304,"201051344000594","219011344069620",29.22,19.30,0,330.63,350.77,19.1,16.5,0.133,490073.8,490073.8,39607,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842333,768464.00
07/18/2016 07:45,2,0.635,ACTIVE,211.70,339.65,59.954,1468842304,"201051344001203","219011344069620",28.90,18.70,0,332.13,351.67,18.6,16.1,0.124,487633.6,487633.6,44186,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842334,768465.00
07/18/2016 07:45,2,0.566,ACTIVE,211.25,338.44,59.996,1468842304,"274151322000054","219011344069620",27.93,21.50,0,333.93,347.46,16.0,13.6,0.093,734889.1,734889.1,32695,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842335,768466.00
07/18/2016 07:45,2,0.652,ACTIVE,212.16,340.25,60.007,1468842304,"201051344000867","219011344069620",28.84,19.00,0,331.53,351.37,19.1,16.5,0.133,477449.8,477449.8,39615,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842336,768467.00
07/18/2016 07:45,2,0.646,ACTIVE,211.70,340.55,60.007,1468842304,"201051344001093","219011344069620",28.96,19.30,0,331.83,351.97,19.0,16.4,0.124,485509.3,485509.3,44076,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842337,768468.00
07/18/2016 07:45,2,0.617,ACTIVE,211.93,341.45,60.002,1468842304,"201051344000900","219011344069620",28.69,18.00,0,332.43,350.77,17.9,15.4,0.133,493544.6,493544.6,39002,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842338,768469.00
07/18/2016 07:45,2,0.650,ACTIVE,212.16,340.55,60.007,1468842304,"201051344000648","219011344069620",28.92,18.00,0,333.03,351.67,19.1,16.5,0.137,484047.0,484047.0,39296,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842339,768470.00
07/18/2016 07:45,2,0.656,ACTIVE,212.16,341.15,60.018,1468842304,"201051344000569","219011344069620",28.90,18.70,0,333.03,350.77,19.2,16.6,0.137,494304.2,494304.2,38919,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842339,768471.00
07/18/2016 07:45,2,0.658,ACTIVE,212.16,341.15,60.002,1468842304,"201051344000983","219011344069620",28.98,19.00,0,331.83,350.77,19.3,16.7,0.137,486122.2,486122.2,39412,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842340,768472.00
07/18/2016 07:45,2,0.645,ACTIVE,211.93,341.15,60.002,1468842304,"201051344001158","219011344069620",28.77,18.70,0,331.53,351.07,18.8,16.2,0.141,479333.7,479333.7,39681,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842341,768473.00
07/18/2016 07:45,2,0.650,ACTIVE,212.38,341.75,60.012,1468842304,"201051344000576","219011344069620",28.98,18.00,0,331.83,351.97,19.1,16.5,0.137,486639.1,486639.1,39083,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842342,768474.00
07/18/2016 07:45,2,0.562,ACTIVE,211.48,342.05,60.002,1468842304,"274151322000087","219011344069620",28.09,22.80,0,334.24,347.46,16.0,13.5,0.093,707870.3,707870.3,32861,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468842343,768475.00
07/18/2016 08:00,2,1.166,ACTIVE,213.51,348.36,59.975,1468843203,"201051344000645","219011344069620",29.74,19.50,0,333.03,370.00,35.1,32.0,0.278,486220.9,486220.9,39209,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843204,768476.00
07/18/2016 08:00,2,1.043,ACTIVE,211.25,348.06,59.975,1468843203,"274151322000085","219011344069620",28.82,21.30,0,330.63,359.48,30.4,27.5,0.199,735808.0,735808.0,32700,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843205,768477.00
07/18/2016 08:00,2,1.242,ACTIVE,213.74,350.77,59.975,1468843203,"201051344000633","219011344069620",29.24,19.50,0,331.83,371.51,36.8,33.6,0.305,477449.2,477449.2,39697,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843206,768478.00
07/18/2016 08:00,2,1.275,ACTIVE,213.51,349.56,60.002,1468843203,"201051344000469","219011344069620",29.54,18.30,0,331.23,371.21,38.2,34.9,0.314,479457.9,479457.9,39638,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843207,768479.00
07/18/2016 08:00,2,1.201,ACTIVE,211.93,346.86,59.917,1468843203,"201051344000646","219011344069620",29.26,19.80,0,330.93,367.90,35.6,32.5,0.292,481313.9,481313.9,44183,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843208,768480.00
07/18/2016 08:00,2,1.129,ACTIVE,210.80,342.65,59.954,1468843203,"274151322000052","219011344069620",29.10,22.30,0,330.33,360.38,33.2,30.2,0.230,752855.2,752855.2,32942,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843208,768481.00
07/18/2016 08:00,2,1.174,ACTIVE,212.38,347.16,59.970,1468843203,"201051344000585","219011344069620",29.30,20.00,0,331.53,367.60,34.9,31.8,0.278,489580.6,489580.6,44188,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843209,768482.00
07/18/2016 08:00,2,1.184,ACTIVE,211.70,345.66,59.975,1468843203,"201051344001230","219011344069620",29.20,20.00,0,330.03,367.90,35.0,31.9,0.274,484722.7,484722.7,44004,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843210,768483.00
07/18/2016 08:00,2,1.191,ACTIVE,212.61,348.06,59.981,1468843203,"201051344000582","219011344069620",29.24,19.50,0,331.23,368.50,35.3,32.1,0.283,477771.4,477771.4,44133,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843211,768484.00
07/18/2016 08:00,2,1.346,ACTIVE,211.70,347.16,59.975,1468843203,"201051344000955","219011344069620",29.48,19.80,0,330.63,369.40,40.2,36.9,0.340,490956.5,490956.5,44082,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843212,768485.00
07/18/2016 08:00,2,0.852,ACTIVE,211.03,418.09,59.965,1468843203,"274151322000094","219011344069620",39.04,23.30,0,334.84,441.24,33.5,30.4,0.234,613509.8,613509.8,34100,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843213,768486.00
07/18/2016 08:00,2,1.475,ACTIVE,213.51,351.97,60.012,1468843203,"201051344000579","219011344069620",29.64,20.00,0,332.43,370.30,44.3,40.8,0.362,493461.4,493461.4,19704,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843214,768487.00
07/18/2016 08:00,2,1.467,ACTIVE,212.16,348.06,59.991,1468843203,"201051344000890","219011344069620",29.64,20.30,0,330.63,369.10,44.1,40.6,0.345,488197.8,488197.8,44091,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843215,768488.00
07/18/2016 08:00,2,1.461,ACTIVE,212.38,349.86,59.970,1468843203,"201051344000438","219011344069620",29.80,19.80,0,332.13,369.70,44.1,40.7,0.358,489906.7,489906.7,44097,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843216,768489.00
07/18/2016 08:00,2,1.441,ACTIVE,212.38,349.56,59.970,1468843203,"201051344000417","219011344069620",29.52,20.00,0,331.83,368.20,43.1,39.7,0.354,481784.5,481784.5,44254,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843217,768490.00
07/18/2016 08:00,2,1.316,ACTIVE,211.48,342.35,59.954,1468843203,"274151322000083","219011344069620",29.40,21.80,0,330.63,359.48,39.2,35.9,0.270,746059.2,746059.2,33024,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843218,768491.00
07/18/2016 08:00,2,1.396,ACTIVE,211.93,343.85,59.975,1468843203,"274151322000076","219011344069620",30.16,22.00,0,332.43,361.59,42.6,39.2,0.296,795286.5,795286.5,33031,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843219,768492.00
07/18/2016 08:00,2,1.479,ACTIVE,213.29,351.07,59.975,1468843203,"201051344000868","219011344069620",29.46,19.00,0,330.33,370.00,44.1,40.7,0.349,478389.9,478389.9,39355,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843220,768493.00
07/18/2016 08:00,2,1.316,ACTIVE,211.25,351.37,59.991,1468843203,"274151322000095","219011344069620",30.06,21.50,0,330.33,360.08,40.0,36.7,0.274,787169.2,787169.2,32948,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843221,768494.00
07/18/2016 08:00,2,1.480,ACTIVE,213.51,353.17,60.023,1468843203,"201051344000988","219011344069620",29.52,19.80,0,331.53,372.41,44.3,40.8,0.376,475024.1,475024.1,39643,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843222,768495.00
07/18/2016 08:00,2,1.434,ACTIVE,212.38,349.26,59.928,1468843203,"201051344001025","219011344069620",29.42,19.50,0,331.53,368.50,42.8,39.4,0.345,488849.4,488849.4,44146,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843223,768496.00
07/18/2016 08:00,2,1.426,ACTIVE,213.51,349.86,59.965,1468843203,"201051344000458","219011344069620",29.36,20.00,0,331.83,369.10,42.5,39.0,0.358,485893.4,485893.4,39561,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843224,768497.00
07/18/2016 08:00,2,1.439,ACTIVE,214.19,351.97,59.970,1468843203,"201051344000853","219011344069620",29.74,19.50,0,333.03,370.90,43.4,40.0,0.354,484954.5,484954.5,39175,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843225,768498.00
07/18/2016 08:00,2,1.400,ACTIVE,212.61,348.96,59.954,1468843203,"201051344000685","219011344069620",29.64,20.00,0,330.63,368.80,42.0,38.7,0.358,489197.9,489197.9,44019,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843225,768499.00
07/18/2016 08:00,2,1.328,ACTIVE,212.61,348.96,59.965,1468843203,"201051344000917","219011344069620",29.84,20.30,0,331.53,367.90,40.2,36.8,0.318,486074.7,486074.7,44018,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843226,768500.00
07/18/2016 08:00,2,1.279,ACTIVE,212.38,348.06,59.959,1468843203,"201051344001145","219011344069620",29.86,19.50,0,332.43,367.90,38.8,35.5,0.309,491258.7,491258.7,43866,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843227,768501.00
07/18/2016 08:00,2,1.092,ACTIVE,211.03,342.65,59.975,1468843203,"274151322000088","219011344069620",28.67,22.00,0,331.23,358.58,31.7,28.7,0.212,719760.0,719760.0,32663,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843229,768502.00
07/18/2016 08:00,2,0.766,ACTIVE,211.93,417.79,59.965,1468843203,"274151322000068","219011344069620",39.10,24.50,0,335.14,443.04,30.0,27.0,0.186,613585.5,613585.5,34312,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843230,768503.00
07/18/2016 08:00,2,1.129,ACTIVE,211.93,345.06,59.959,1468843203,"201051344001135","219011344069620",29.60,19.50,0,329.73,368.50,33.9,30.8,0.265,480041.6,480041.6,44126,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843231,768504.00
07/18/2016 08:00,2,1.125,ACTIVE,212.61,346.86,59.965,1468843203,"201051344000594","219011344069620",29.58,20.00,0,329.73,369.70,33.7,30.6,0.261,490080.8,490080.8,39608,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843232,768505.00
07/18/2016 08:00,2,1.100,ACTIVE,212.38,345.66,59.965,1468843203,"201051344001203","219011344069620",29.60,19.80,0,331.53,370.90,33.0,29.9,0.261,487640.5,487640.5,44187,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843233,768506.00
07/18/2016 08:00,2,1.008,ACTIVE,211.25,345.36,59.959,1468843203,"274151322000054","219011344069620",28.49,22.00,0,330.33,359.18,29.1,26.1,0.186,734895.0,734895.0,32696,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843234,768507.00
07/18/2016 08:00,2,1.141,ACTIVE,213.06,346.56,59.970,1468843203,"201051344000867","219011344069620",29.14,19.80,0,331.23,369.70,33.7,30.6,0.265,477456.8,477456.8,39616,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843235,768508.00
07/18/2016 08:00,2,1.152,ACTIVE,212.38,346.26,59.944,1468843203,"201051344001093","219011344069620",29.42,20.30,0,331.23,371.51,34.4,31.2,0.265,485516.5,485516.5,44077,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843236,768509.00
07/18/2016 08:00,2,1.084,ACTIVE,213.06,347.46,59.965,1468843203,"201051344000900","219011344069620",29.60,19.00,0,332.13,370.00,32.5,29.4,0.261,493551.4,493551.4,39003,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843237,768510.00
07/18/2016 08:00,2,1.082,ACTIVE,213.29,347.16,59.959,1468843203,"201051344000648","219011344069620",29.28,18.70,0,332.43,370.30,32.1,29.1,0.252,484053.8,484053.8,39297,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843238,768511.00
07/18/2016 08:00,2,1.045,ACTIVE,213.29,347.46,59.954,1468843203,"201051344000569","219011344069620",29.82,19.50,0,332.13,370.00,31.6,28.6,0.252,494311.0,494311.0,38920,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843239,768512.00
07/18/2016 08:00,2,1.049,ACTIVE,213.29,347.46,60.007,1468843203,"201051344000983","219011344069620",29.34,19.50,0,332.13,369.40,31.1,28.1,0.243,486129.1,486129.1,39413,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843240,768513.00
07/18/2016 08:00,2,1.031,ACTIVE,213.29,346.56,59.981,1468843203,"201051344001158","219011344069620",29.08,19.50,0,331.83,370.90,30.4,27.5,0.243,479340.6,479340.6,39682,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843241,768514.00
07/18/2016 08:00,2,1.016,ACTIVE,213.51,347.16,59.949,1468843203,"201051344000576","219011344069620",29.20,19.00,0,331.53,370.90,30.1,27.1,0.230,486646.0,486646.0,39084,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843242,768515.00
07/18/2016 08:00,2,0.941,ACTIVE,211.25,342.95,59.954,1468843203,"274151322000087","219011344069620",27.77,24.50,0,331.23,357.68,26.5,23.6,0.159,707876.1,707876.1,32862,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843242,768516.00
07/18/2016 08:00,2,1.014,ACTIVE,212.16,344.76,59.928,1468843203,"201051344000651","219011344069620",29.44,19.30,0,331.53,368.50,30.3,27.3,0.239,484006.1,484006.1,44204,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468843243,768517.00
07/18/2016 08:15,2,1.750,ACTIVE,213.74,353.47,59.954,1468844103,"201051344000645","219011344069620",29.66,20.70,0,335.14,375.41,52.6,48.9,0.433,486227.7,486227.7,39210,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844104,768518.00
07/18/2016 08:15,2,1.537,ACTIVE,211.03,351.07,59.959,1468844103,"274151322000085","219011344069620",29.08,22.00,0,332.13,360.69,45.3,41.8,0.309,735813.8,735813.8,32701,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844105,768519.00
07/18/2016 08:15,2,1.775,ACTIVE,213.51,354.37,59.959,1468844103,"201051344000633","219011344069620",29.84,20.70,0,334.24,376.92,53.7,49.9,0.446,477456.2,477456.2,39698,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844106,768520.00
07/18/2016 08:15,2,1.797,ACTIVE,213.74,354.67,59.991,1468844103,"201051344000469","219011344069620",29.98,19.50,0,334.24,376.62,54.6,50.7,0.468,479465.0,479465.0,39639,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844106,768521.00
07/18/2016 08:15,2,1.705,ACTIVE,211.70,351.37,59.954,1468844103,"201051344000646","219011344069620",29.54,21.00,0,332.43,372.71,51.0,47.3,0.424,481320.7,481320.7,44184,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844107,768522.00
07/18/2016 08:15,2,1.613,ACTIVE,210.80,343.85,59.975,1468844103,"274151322000052","219011344069620",29.68,23.50,0,330.93,362.49,48.5,44.9,0.336,752861.5,752861.5,32943,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844108,768523.00
07/18/2016 08:15,2,1.580,ACTIVE,212.38,350.77,59.954,1468844103,"201051344000585","219011344069620",30.04,21.30,0,333.33,370.90,48.1,44.5,0.384,489587.4,489587.4,44189,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844109,768524.00
07/18/2016 08:15,2,1.676,ACTIVE,211.93,350.47,59.949,1468844103,"201051344001230","219011344069620",29.56,21.80,0,331.83,372.11,50.2,46.5,0.415,484729.4,484729.4,44005,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844110,768525.00
07/18/2016 08:15,2,1.498,ACTIVE,212.61,349.86,59.959,1468844103,"201051344000582","219011344069620",29.66,20.00,0,333.33,372.71,45.0,41.5,0.358,477778.0,477778.0,44134,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844111,768526.00
07/18/2016 08:15,2,1.514,ACTIVE,211.70,348.96,59.981,1468844103,"201051344000955","219011344069620",29.66,21.00,0,331.53,373.91,45.5,41.9,0.376,490963.6,490963.6,44083,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844112,768527.00
07/18/2016 08:15,2,0.854,ACTIVE,211.03,421.40,59.954,1468844103,"274151322000094","219011344069620",39.26,24.30,0,332.43,439.43,34.0,30.9,0.230,613515.3,613515.3,34101,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844113,768528.00
07/18/2016 08:15,2,1.184,ACTIVE,212.83,347.76,59.954,1468844103,"201051344000579","219011344069620",29.80,21.50,0,335.14,376.01,35.8,32.6,0.283,493468.6,493468.6,19705,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844114,768529.00
07/18/2016 08:15,2,1.184,ACTIVE,211.70,345.36,59.954,1468844103,"201051344000890","219011344069620",29.42,21.80,0,332.73,373.91,35.3,32.1,0.274,488204.9,488204.9,44092,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844115,768530.00
07/18/2016 08:15,2,1.104,ACTIVE,211.93,345.66,59.912,1468844103,"201051344000438","219011344069620",29.78,21.00,0,333.63,374.21,33.3,30.2,0.261,489913.7,489913.7,44098,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844116,768531.00
07/18/2016 08:15,2,1.051,ACTIVE,211.93,343.25,59.991,1468844103,"201051344000417","219011344069620",28.98,21.50,0,333.33,372.71,30.8,27.8,0.239,481791.5,481791.5,44255,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844117,768532.00
07/18/2016 08:15,2,0.904,ACTIVE,210.80,344.76,59.944,1468844103,"274151322000083","219011344069620",28.90,22.80,0,331.23,360.99,26.4,23.6,0.177,746065.2,746065.2,33025,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844118,768533.00
07/18/2016 08:15,2,0.900,ACTIVE,211.48,342.65,59.949,1468844103,"274151322000076","219011344069620",29.28,23.00,0,332.43,364.89,26.7,23.9,0.186,795293.1,795293.1,33032,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844119,768534.00
07/18/2016 08:15,2,0.889,ACTIVE,212.38,344.45,59.954,1468844103,"201051344000868","219011344069620",28.98,19.80,0,333.93,374.81,26.1,23.3,0.190,478396.9,478396.9,39356,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844120,768535.00
07/18/2016 08:15,2,0.801,ACTIVE,210.80,339.34,59.944,1468844103,"274151322000095","219011344069620",29.12,22.50,0,331.23,361.89,23.6,20.9,0.155,787175.5,787175.5,32949,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844121,768536.00
07/18/2016 08:15,2,0.869,ACTIVE,212.38,345.36,59.949,1468844103,"201051344000988","219011344069620",28.69,20.70,0,333.63,377.52,25.2,22.4,0.208,475031.0,475031.0,39644,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844122,768537.00
07/18/2016 08:15,2,0.844,ACTIVE,211.48,341.75,59.938,1468844103,"201051344001025","219011344069620",29.36,21.00,0,333.93,373.01,25.2,22.4,0.186,488856.2,488856.2,44147,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844123,768538.00
07/18/2016 08:15,2,0.848,ACTIVE,212.16,342.35,59.944,1468844103,"201051344000458","219011344069620",29.08,21.30,0,334.54,373.91,25.0,22.2,0.199,485900.2,485900.2,39562,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844124,768539.00
07/18/2016 08:15,2,0.850,ACTIVE,213.06,344.45,59.933,1468844103,"201051344000853","219011344069620",28.98,20.30,0,336.64,376.01,25.0,22.2,0.190,484961.4,484961.4,39176,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844124,768540.00
07/18/2016 08:15,2,0.816,ACTIVE,211.93,342.95,59.970,1468844103,"201051344000685","219011344069620",28.65,21.00,0,333.03,372.71,23.7,21.0,0.194,489204.4,489204.4,44020,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844125,768541.00
07/18/2016 08:15,2,0.791,ACTIVE,211.93,342.35,59.938,1468844103,"201051344000917","219011344069620",29.18,21.30,0,333.03,372.41,23.4,20.7,0.168,486081.1,486081.1,44019,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844126,768542.00
07/18/2016 08:15,2,0.814,ACTIVE,211.70,341.75,59.970,1468844103,"201051344001145","219011344069620",28.80,20.70,0,333.63,371.81,23.8,21.0,0.177,491265.1,491265.1,43867,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844127,768543.00
07/18/2016 08:15,2,0.883,ACTIVE,211.93,342.65,59.944,1468844103,"201051344000651","219011344069620",28.92,20.00,0,333.03,373.91,25.9,23.1,0.199,484012.7,484012.7,44205,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844128,768544.00
07/18/2016 08:15,2,0.865,ACTIVE,210.57,339.34,59.975,1468844103,"274151322000088","219011344069620",27.08,22.80,0,330.33,360.38,23.8,21.0,0.159,719765.7,719765.7,32664,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844129,768545.00
07/18/2016 08:15,2,0.674,ACTIVE,211.70,410.28,59.928,1468844103,"274151322000068","219011344069620",38.19,25.80,0,332.13,443.34,26.2,23.3,0.172,613591.1,613591.1,34313,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844130,768546.00
07/18/2016 08:15,2,1.248,ACTIVE,211.70,345.66,59.949,1468844103,"201051344001135","219011344069620",29.14,20.30,0,332.43,372.11,36.9,33.7,0.292,480048.4,480048.4,44127,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844131,768547.00
07/18/2016 08:15,2,1.369,ACTIVE,212.38,348.66,59.944,1468844103,"201051344000594","219011344069620",29.48,21.00,0,332.73,374.81,41.0,37.6,0.336,490087.8,490087.8,39609,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844132,768548.00
07/18/2016 08:15,2,1.457,ACTIVE,212.16,347.46,59.938,1468844103,"201051344001203","219011344069620",29.52,21.00,0,333.33,375.11,43.6,40.2,0.354,487647.3,487647.3,44188,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844133,768549.00
07/18/2016 08:15,2,1.303,ACTIVE,210.80,341.15,59.949,1468844103,"274151322000054","219011344069620",29.12,23.00,0,330.63,361.89,38.4,35.2,0.270,734900.8,734900.8,32697,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844133,768550.00
07/18/2016 08:15,2,1.473,ACTIVE,213.06,349.26,59.949,1468844103,"201051344000867","219011344069620",29.60,21.00,0,333.63,374.81,44.2,40.8,0.354,477463.7,477463.7,39617,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844134,768551.00
07/18/2016 08:15,2,1.541,ACTIVE,212.16,349.86,59.944,1468844103,"201051344001093","219011344069620",30.24,21.30,0,332.73,376.01,47.3,43.7,0.371,485523.4,485523.4,44078,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844135,768552.00
07/18/2016 08:15,2,1.377,ACTIVE,213.06,350.17,59.949,1468844103,"201051344000900","219011344069620",29.64,19.80,0,334.54,375.11,41.3,38.0,0.331,493558.0,493558.0,39004,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844136,768553.00
07/18/2016 08:15,2,1.291,ACTIVE,213.29,348.06,59.949,1468844103,"201051344000648","219011344069620",29.70,19.80,0,335.14,374.81,38.8,35.6,0.309,484060.6,484060.6,39298,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844137,768554.00
07/18/2016 08:15,2,1.150,ACTIVE,213.06,347.76,59.949,1468844103,"201051344000569","219011344069620",29.50,20.70,0,334.54,375.11,34.4,31.2,0.270,494317.9,494317.9,38921,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844138,768555.00
07/18/2016 08:15,2,1.053,ACTIVE,213.06,346.26,59.907,1468844103,"201051344000983","219011344069620",29.86,20.70,0,333.93,374.51,31.9,28.8,0.247,486136.0,486136.0,39414,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844139,768556.00
07/18/2016 08:15,2,0.980,ACTIVE,212.83,345.66,59.949,1468844103,"201051344001158","219011344069620",29.26,20.70,0,333.33,375.71,29.1,26.1,0.225,479347.4,479347.4,39683,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844140,768557.00
07/18/2016 08:15,2,0.895,ACTIVE,213.06,345.96,59.981,1468844103,"201051344000576","219011344069620",29.42,19.80,0,335.14,375.11,26.7,23.8,0.199,486652.8,486652.8,39085,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844141,768558.00
07/18/2016 08:15,2,0.809,ACTIVE,211.03,341.15,59.944,1468844103,"274151322000087","219011344069620",28.45,26.00,0,333.03,359.48,23.3,20.6,0.137,707881.8,707881.8,32863,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468844142,768559.00
07/18/2016 08:30,2,1.119,ACTIVE,213.51,346.86,59.981,1468845003,"201051344000645","219011344069620",28.49,21.80,0,336.04,385.93,32.3,29.3,0.247,486236.5,486236.5,39211,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845004,768560.00
07/18/2016 08:30,2,0.982,ACTIVE,211.93,345.66,59.938,1468845003,"274151322000085","219011344069620",28.23,23.30,0,330.03,367.90,28.1,25.2,0.181,735821.3,735821.3,32702,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845005,768561.00
07/18/2016 08:30,2,1.088,ACTIVE,213.29,347.76,59.986,1468845003,"201051344000633","219011344069620",29.20,21.80,0,333.93,387.44,32.2,29.2,0.256,477465.2,477465.2,39699,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845006,768562.00
07/18/2016 08:30,2,1.088,ACTIVE,213.29,347.46,59.981,1468845003,"201051344000469","219011344069620",29.12,21.00,0,334.54,386.53,32.1,29.1,0.261,479474.1,479474.1,39640,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845007,768563.00
07/18/2016 08:30,2,1.066,ACTIVE,211.93,344.15,59.991,1468845003,"201051344000646","219011344069620",29.12,22.50,0,332.73,382.63,31.6,28.5,0.252,481329.3,481329.3,44185,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845008,768564.00
07/18/2016 08:30,2,1.016,ACTIVE,211.25,345.96,59.986,1468845003,"274151322000052","219011344069620",28.63,24.50,0,331.83,369.10,29.4,26.5,0.199,752869.6,752869.6,32944,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845009,768565.00
07/18/2016 08:30,2,1.092,ACTIVE,212.38,345.36,59.944,1468845003,"201051344000585","219011344069620",29.20,23.00,0,333.63,381.12,32.4,29.3,0.256,489595.9,489595.9,44190,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845010,768566.00
07/18/2016 08:30,2,1.043,ACTIVE,211.93,343.55,59.986,1468845003,"201051344001230","219011344069620",28.96,23.30,0,331.23,382.33,30.6,27.6,0.243,484738.1,484738.1,44006,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845011,768567.00
07/18/2016 08:30,2,1.051,ACTIVE,212.61,345.06,59.991,1468845003,"201051344000582","219011344069620",28.98,21.50,0,333.03,383.23,30.8,27.8,0.243,477786.4,477786.4,44135,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845012,768568.00
07/18/2016 08:30,2,1.105,ACTIVE,211.93,344.76,59.933,1468845003,"201051344000955","219011344069620",29.00,22.00,0,331.53,383.83,32.5,29.4,0.261,490972.8,490972.8,44084,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845013,768569.00
07/18/2016 08:30,2,0.656,ACTIVE,211.48,413.89,59.965,1468845003,"274151322000094","219011344069620",39.00,25.50,0,332.13,446.05,25.9,23.1,0.172,613522.3,613522.3,34102,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845014,768570.00
07/18/2016 08:30,2,1.123,ACTIVE,213.29,346.26,59.986,1468845003,"201051344000579","219011344069620",29.08,22.80,0,333.63,386.23,33.1,30.1,0.261,493477.7,493477.7,19706,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845015,768571.00
07/18/2016 08:30,2,1.102,ACTIVE,212.16,344.15,60.018,1468845003,"201051344000890","219011344069620",29.00,23.30,0,331.23,383.83,32.4,29.3,0.243,488213.8,488213.8,44093,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845016,768572.00
07/18/2016 08:30,2,1.082,ACTIVE,212.38,345.96,59.991,1468845003,"201051344000438","219011344069620",29.38,21.80,0,332.13,383.83,32.2,29.2,0.261,489922.6,489922.6,44099,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845017,768573.00
07/18/2016 08:30,2,1.098,ACTIVE,212.38,345.36,60.002,1468845003,"201051344000417","219011344069620",29.00,22.80,0,330.93,382.03,32.3,29.2,0.256,481800.2,481800.2,44256,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845018,768574.00
07/18/2016 08:30,2,0.980,ACTIVE,211.70,342.05,59.986,1468845003,"274151322000083","219011344069620",28.96,24.00,0,330.33,367.30,28.8,25.9,0.199,746072.8,746072.8,33026,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845019,768575.00
07/18/2016 08:30,2,1.139,ACTIVE,211.93,345.06,59.991,1468845003,"274151322000076","219011344069620",29.24,24.30,0,333.93,372.41,33.8,30.7,0.234,795301.6,795301.6,33033,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845020,768576.00
07/18/2016 08:30,2,1.256,ACTIVE,213.06,347.46,59.991,1468845003,"201051344000868","219011344069620",29.40,21.00,0,332.43,385.63,37.5,34.3,0.292,478405.9,478405.9,39357,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845021,768577.00
