ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 08:30,2,1.217,ACTIVE,211.48,348.06,59.981,1468845003,"274151322000095","219011344069620",29.84,23.50,0,329.73,370.30,36.8,33.6,0.247,787183.6,787183.6,32950,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845021,768578.00
07/18/2016 08:30,2,1.465,ACTIVE,213.51,351.07,59.981,1468845003,"201051344000988","219011344069620",29.02,21.80,0,332.73,388.34,43.1,39.7,0.371,475040.0,475040.0,39645,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845022,768579.00
07/18/2016 08:30,2,1.477,ACTIVE,212.38,347.76,59.981,1468845003,"201051344001025","219011344069620",29.18,22.30,0,331.53,383.83,43.7,40.3,0.349,488864.9,488864.9,44148,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845023,768580.00
07/18/2016 08:30,2,1.469,ACTIVE,213.51,349.86,59.986,1468845003,"201051344000458","219011344069620",29.32,22.30,0,333.03,384.73,43.6,40.2,0.371,485908.9,485908.9,39563,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845024,768581.00
07/18/2016 08:30,2,1.449,ACTIVE,213.96,351.67,59.981,1468845003,"201051344000853","219011344069620",29.58,21.80,0,335.14,389.54,43.4,40.0,0.354,484970.2,484970.2,39177,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845025,768582.00
07/18/2016 08:30,2,1.264,ACTIVE,212.16,347.16,59.991,1468845003,"201051344000685","219011344069620",29.20,22.00,0,330.33,382.33,37.4,34.2,0.314,489212.9,489212.9,44021,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845026,768583.00
07/18/2016 08:30,2,1.170,ACTIVE,212.38,346.86,59.991,1468845003,"201051344000917","219011344069620",29.36,22.30,0,331.23,382.63,34.8,31.6,0.270,486089.4,486089.4,44020,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845027,768584.00
07/18/2016 08:30,2,1.100,ACTIVE,212.16,345.06,59.986,1468845003,"201051344001145","219011344069620",29.04,21.80,0,331.53,381.42,32.3,29.3,0.252,491273.4,491273.4,43868,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845028,768585.00
07/18/2016 08:30,2,1.104,ACTIVE,212.38,345.96,59.975,1468845003,"201051344000651","219011344069620",29.14,21.30,0,331.83,383.83,32.6,29.5,0.261,484021.4,484021.4,44206,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845029,768586.00
07/18/2016 08:30,2,0.986,ACTIVE,211.25,345.36,59.986,1468845003,"274151322000088","219011344069620",27.99,24.00,0,328.82,367.30,28.0,25.1,0.186,719773.1,719773.1,32665,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845030,768587.00
07/18/2016 08:30,2,0.693,ACTIVE,212.16,413.59,59.975,1468845003,"274151322000068","219011344069620",38.70,27.00,0,331.83,447.85,27.4,24.5,0.177,613598.1,613598.1,34314,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845030,768588.00
07/18/2016 08:30,2,1.180,ACTIVE,212.16,344.76,59.981,1468845003,"201051344001135","219011344069620",28.71,21.80,0,331.83,382.33,34.3,31.2,0.265,480057.2,480057.2,44128,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845031,768589.00
07/18/2016 08:30,2,1.207,ACTIVE,212.61,346.86,60.028,1468845003,"201051344000594","219011344069620",29.22,22.30,0,332.13,385.33,35.8,32.6,0.287,490096.8,490096.8,39610,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845032,768590.00
07/18/2016 08:30,2,1.148,ACTIVE,212.38,345.06,60.002,1468845003,"201051344001203","219011344069620",29.36,22.30,0,332.73,385.63,34.2,31.1,0.270,487656.3,487656.3,44189,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845033,768591.00
07/18/2016 08:30,2,1.016,ACTIVE,211.25,340.85,59.975,1468845003,"274151322000054","219011344069620",28.17,24.00,0,329.43,368.50,29.0,26.1,0.199,734908.3,734908.3,32698,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845034,768592.00
07/18/2016 08:30,2,1.176,ACTIVE,213.29,346.86,59.975,1468845003,"201051344000867","219011344069620",28.82,22.30,0,333.93,385.03,34.3,31.2,0.270,477472.8,477472.8,39618,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845035,768593.00
07/18/2016 08:30,2,1.125,ACTIVE,212.38,345.66,59.986,1468845003,"201051344001093","219011344069620",28.86,22.50,0,332.43,385.63,32.9,29.9,0.252,485532.6,485532.6,44079,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845036,768594.00
07/18/2016 08:30,2,1.129,ACTIVE,212.83,346.86,59.986,1468845003,"201051344000900","219011344069620",29.18,21.00,0,334.54,386.53,33.4,30.3,0.270,493566.8,493566.8,39005,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845037,768595.00
07/18/2016 08:30,2,1.105,ACTIVE,213.29,346.56,59.986,1468845003,"201051344000648","219011344069620",29.14,21.00,0,335.44,385.33,32.7,29.6,0.256,484069.4,484069.4,39299,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845038,768596.00
07/18/2016 08:30,2,1.084,ACTIVE,213.06,346.86,59.986,1468845003,"201051344000569","219011344069620",29.50,21.50,0,335.14,385.33,32.4,29.4,0.256,494326.7,494326.7,38922,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845039,768597.00
07/18/2016 08:30,2,1.100,ACTIVE,213.29,346.56,59.981,1468845003,"201051344000983","219011344069620",29.38,21.80,0,333.63,385.33,32.7,29.7,0.256,486144.9,486144.9,39415,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845040,768598.00
07/18/2016 08:30,2,1.098,ACTIVE,213.06,346.26,59.986,1468845003,"201051344001158","219011344069620",28.77,22.00,0,332.73,386.53,32.0,29.0,0.261,479356.3,479356.3,39684,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845041,768599.00
07/18/2016 08:30,2,1.076,ACTIVE,213.51,347.76,59.991,1468845003,"201051344000576","219011344069620",28.96,21.00,0,333.93,390.14,31.6,28.6,0.247,486661.5,486661.5,39086,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845042,768600.00
07/18/2016 08:30,2,0.986,ACTIVE,211.70,346.56,59.986,1468845003,"274151322000087","219011344069620",27.79,27.80,0,328.82,366.10,27.8,24.9,0.164,707889.1,707889.1,32864,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845043,768601.00
07/18/2016 08:45,2,1.047,ACTIVE,213.06,346.26,59.986,1468845903,"201051344000645","219011344069620",28.41,23.00,0,333.93,396.45,30.2,27.2,0.234,486247.5,486247.5,39212,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845904,768602.00
07/18/2016 08:45,2,0.928,ACTIVE,211.48,344.15,59.970,1468845903,"274151322000085","219011344069620",27.83,24.50,0,330.33,373.31,26.2,23.3,0.172,735830.7,735830.7,32703,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845905,768603.00
07/18/2016 08:45,2,1.047,ACTIVE,212.83,346.86,59.986,1468845903,"201051344000633","219011344069620",28.75,23.00,0,333.33,396.45,30.5,27.5,0.247,477476.3,477476.3,39700,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845906,768604.00
07/18/2016 08:45,2,1.057,ACTIVE,213.06,345.96,59.986,1468845903,"201051344000469","219011344069620",28.73,22.50,0,331.83,397.96,30.8,27.8,0.252,479485.3,479485.3,39641,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845907,768605.00
07/18/2016 08:45,2,1.027,ACTIVE,211.48,343.85,59.928,1468845903,"201051344000646","219011344069620",28.94,23.80,0,328.22,388.94,30.2,27.2,0.239,481340.0,481340.0,44186,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845908,768606.00
07/18/2016 08:45,2,0.979,ACTIVE,211.03,345.66,59.975,1468845903,"274151322000052","219011344069620",28.55,26.00,0,329.43,374.21,28.3,25.4,0.177,752879.7,752879.7,32945,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845909,768607.00
07/18/2016 08:45,2,1.078,ACTIVE,212.38,345.36,59.970,1468845903,"201051344000585","219011344069620",28.53,24.50,0,328.52,387.44,31.2,28.2,0.243,489606.6,489606.6,44191,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845910,768608.00
07/18/2016 08:45,2,1.039,ACTIVE,211.93,343.55,59.970,1468845903,"201051344001230","219011344069620",28.59,25.00,0,328.22,388.94,30.1,27.2,0.234,484748.9,484748.9,44007,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845911,768609.00
07/18/2016 08:45,2,1.027,ACTIVE,212.38,344.76,59.970,1468845903,"201051344000582","219011344069620",29.02,22.80,0,329.43,389.24,30.3,27.3,0.239,477797.0,477797.0,44136,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845912,768610.00
07/18/2016 08:45,2,1.104,ACTIVE,211.48,343.85,59.928,1468845903,"201051344000955","219011344069620",28.80,23.50,0,328.52,390.44,32.2,29.2,0.261,490984.1,490984.1,44085,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845913,768611.00
07/18/2016 08:45,2,0.654,ACTIVE,211.25,406.07,59.970,1468845903,"274151322000094","219011344069620",38.21,27.00,0,387.74,454.16,25.7,22.9,0.172,613531.1,613531.1,34103,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845914,768612.00
07/18/2016 08:45,2,1.102,ACTIVE,212.61,345.96,59.981,1468845903,"201051344000579","219011344069620",28.77,24.00,0,331.23,397.35,32.1,29.1,0.256,493489.0,493489.0,19707,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845915,768613.00
07/18/2016 08:45,2,1.057,ACTIVE,211.70,342.65,59.965,1468845903,"201051344000890","219011344069620",29.22,24.50,0,329.43,390.44,31.3,28.3,0.239,488225.0,488225.0,44094,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845916,768614.00
07/18/2016 08:45,2,1.041,ACTIVE,211.93,343.85,59.944,1468845903,"201051344000438","219011344069620",29.20,23.30,0,329.73,391.64,30.8,27.8,0.252,489933.6,489933.6,44100,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845916,768615.00
07/18/2016 08:45,2,1.068,ACTIVE,211.70,343.55,60.002,1468845903,"201051344000417","219011344069620",28.31,24.30,0,329.73,388.94,30.7,27.7,0.247,481811.1,481811.1,44257,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845917,768616.00
07/18/2016 08:45,2,0.938,ACTIVE,211.25,343.85,59.933,1468845903,"274151322000083","219011344069620",28.29,25.00,0,329.43,372.41,26.9,24.0,0.186,746082.3,746082.3,33027,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845918,768617.00
07/18/2016 08:45,2,1.031,ACTIVE,211.70,339.95,59.981,1468845903,"274151322000076","219011344069620",29.02,25.80,0,330.63,378.12,30.4,27.4,0.212,795312.5,795312.5,33034,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845919,768618.00
07/18/2016 08:45,2,1.334,ACTIVE,212.38,347.16,59.986,1468845903,"201051344000868","219011344069620",29.12,22.30,0,330.33,391.04,39.4,36.1,0.327,478417.0,478417.0,39358,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845920,768619.00
07/18/2016 08:45,2,1.191,ACTIVE,211.25,339.04,59.975,1468845903,"274151322000095","219011344069620",29.38,25.30,0,329.73,375.41,35.5,32.4,0.239,787193.9,787193.9,32951,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845921,768620.00
07/18/2016 08:45,2,1.643,ACTIVE,213.06,352.57,59.944,1468845903,"201051344000988","219011344069620",29.16,23.50,0,332.13,400.06,48.5,44.9,0.411,475051.2,475051.2,39646,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845922,768621.00
07/18/2016 08:45,2,1.514,ACTIVE,211.93,348.36,59.954,1468845903,"201051344001025","219011344069620",29.34,23.80,0,328.22,390.14,45.0,41.5,0.362,488875.8,488875.8,44149,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845923,768622.00
07/18/2016 08:45,2,1.406,ACTIVE,212.83,348.36,59.970,1468845903,"201051344000458","219011344069620",29.00,23.80,0,331.23,393.75,41.4,38.0,0.340,485919.8,485919.8,39564,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845924,768623.00
07/18/2016 08:45,2,1.203,ACTIVE,213.29,348.36,59.986,1468845903,"201051344000853","219011344069620",29.08,23.30,0,334.84,397.05,35.4,32.2,0.283,484981.1,484981.1,39178,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845925,768624.00
07/18/2016 08:45,2,1.051,ACTIVE,211.93,345.06,59.986,1468845903,"201051344000685","219011344069620",29.14,23.00,0,329.43,389.24,31.0,28.0,0.261,489223.5,489223.5,44022,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845925,768625.00
07/18/2016 08:45,2,0.992,ACTIVE,211.93,343.85,59.975,1468845903,"201051344000917","219011344069620",29.30,23.50,0,328.82,388.94,29.5,26.5,0.225,486099.9,486099.9,44021,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845926,768626.00
07/18/2016 08:45,2,0.992,ACTIVE,211.70,343.55,59.981,1468845903,"201051344001145","219011344069620",29.00,23.30,0,329.73,388.04,29.1,26.2,0.225,491283.9,491283.9,43869,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845927,768627.00
07/18/2016 08:45,2,1.027,ACTIVE,211.93,344.15,60.007,1468845903,"201051344000651","219011344069620",28.80,22.50,0,330.03,393.75,30.0,27.0,0.230,484032.2,484032.2,44207,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845928,768628.00
07/18/2016 08:45,2,0.926,ACTIVE,210.57,343.55,59.991,1468845903,"274151322000088","219011344069620",27.65,25.00,0,328.82,372.41,25.9,23.1,0.172,719782.4,719782.4,32666,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845929,768629.00
07/18/2016 08:45,2,0.637,ACTIVE,211.70,413.89,59.986,1468845903,"274151322000068","219011344069620",38.49,28.50,0,393.75,458.67,24.9,22.1,0.164,613607.0,613607.0,34315,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845930,768630.00
07/18/2016 08:45,2,1.053,ACTIVE,211.25,342.65,59.981,1468845903,"201051344001135","219011344069620",28.78,23.00,0,328.22,388.94,30.8,27.8,0.239,480068.1,480068.1,44129,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845931,768631.00
07/18/2016 08:45,2,1.064,ACTIVE,211.93,344.76,59.975,1468845903,"201051344000594","219011344069620",28.63,23.50,0,329.73,391.04,30.9,27.9,0.243,490108.0,490108.0,39611,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845932,768632.00
07/18/2016 08:45,2,1.035,ACTIVE,211.70,342.95,59.970,1468845903,"201051344001203","219011344069620",28.96,23.80,0,329.13,392.55,30.4,27.4,0.243,487667.4,487667.4,44190,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845933,768633.00
07/18/2016 08:45,2,0.939,ACTIVE,211.03,339.34,59.981,1468845903,"274151322000054","219011344069620",27.81,25.50,0,329.43,373.61,26.5,23.6,0.172,734917.8,734917.8,32699,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845934,768634.00
07/18/2016 08:45,2,1.068,ACTIVE,212.38,343.55,59.986,1468845903,"201051344000867","219011344069620",28.55,23.30,0,330.63,391.04,30.9,27.9,0.234,477484.0,477484.0,39619,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845935,768635.00
07/18/2016 08:45,2,1.039,ACTIVE,211.70,344.15,59.970,1468845903,"201051344001093","219011344069620",28.65,24.00,0,320.11,391.94,30.2,27.2,0.230,485543.9,485543.9,44080,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845936,768636.00
07/18/2016 08:45,2,1.033,ACTIVE,212.16,345.66,59.944,1468845903,"201051344000900","219011344069620",28.75,22.30,0,330.63,395.55,30.1,27.1,0.234,493577.8,493577.8,39006,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845937,768637.00
07/18/2016 08:45,2,1.041,ACTIVE,212.61,345.66,59.986,1468845903,"201051344000648","219011344069620",28.67,22.50,0,333.63,394.95,30.2,27.3,0.239,484080.2,484080.2,39300,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845938,768638.00
07/18/2016 08:45,2,1.043,ACTIVE,212.61,345.06,59.970,1468845903,"201051344000569","219011344069620",28.96,23.00,0,331.53,395.55,30.6,27.6,0.243,494337.6,494337.6,38923,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845939,768639.00
07/18/2016 08:45,2,1.057,ACTIVE,212.61,344.76,60.018,1468845903,"201051344000983","219011344069620",28.88,23.30,0,330.03,393.15,31.0,28.0,0.247,486155.9,486155.9,39416,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845940,768640.00
07/18/2016 08:45,2,1.066,ACTIVE,212.61,344.45,59.996,1468845903,"201051344001158","219011344069620",27.99,23.50,0,331.23,396.75,30.2,27.3,0.239,479367.4,479367.4,39685,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845941,768641.00
07/18/2016 08:45,2,1.031,ACTIVE,212.83,346.26,60.002,1468845903,"201051344000576","219011344069620",28.65,22.50,0,333.63,396.45,29.9,27.0,0.239,486672.4,486672.4,39087,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845942,768642.00
07/18/2016 08:45,2,0.920,ACTIVE,211.25,345.66,59.996,1468845903,"274151322000087","219011344069620",27.73,30.00,0,329.73,370.60,25.9,23.0,0.155,707898.3,707898.3,32865,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468845943,768643.00
07/18/2016 09:00,2,2.846,ACTIVE,214.87,349.26,59.959,1468846803,"201051344000645","219011344069620",29.14,27.00,0,319.81,396.45,84.1,79.2,0.389,486265.4,486265.4,39213,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846804,768644.00
07/18/2016 09:00,2,2.564,ACTIVE,212.38,348.36,59.954,1468846803,"274151322000085","219011344069620",28.15,26.80,0,333.93,377.22,73.2,68.7,0.513,735846.1,735846.1,32704,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846805,768645.00
07/18/2016 09:00,2,2.902,ACTIVE,214.64,350.47,59.970,1468846803,"201051344000633","219011344069620",28.90,27.00,0,318.61,395.25,85.0,80.1,0.398,477494.4,477494.4,39701,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846806,768646.00
07/18/2016 09:00,2,2.912,ACTIVE,215.09,349.86,59.970,1468846803,"201051344000469","219011344069620",29.02,26.50,0,317.70,396.75,85.7,80.7,0.411,479503.6,479503.6,39642,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846807,768647.00
07/18/2016 09:00,2,2.801,ACTIVE,213.29,347.76,59.922,1468846803,"201051344000646","219011344069620",28.92,27.80,0,317.70,390.14,82.0,77.2,0.389,481357.4,481357.4,44187,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846808,768648.00
07/18/2016 09:00,2,2.648,ACTIVE,212.38,352.27,59.954,1468846803,"274151322000052","219011344069620",28.90,29.00,0,328.82,378.12,77.5,72.9,0.544,752896.1,752896.1,32946,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846809,768649.00
07/18/2016 09:00,2,2.770,ACTIVE,213.96,347.16,60.012,1468846803,"201051344000585","219011344069620",28.84,28.30,0,318.30,390.14,80.9,76.2,0.376,489623.8,489623.8,44192,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846809,768650.00
07/18/2016 09:00,2,2.836,ACTIVE,213.29,347.16,59.954,1468846803,"201051344001230","219011344069620",29.18,29.80,0,319.51,388.94,83.8,79.0,0.393,484766.7,484766.7,44008,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846810,768651.00
07/18/2016 09:00,2,2.775,ACTIVE,214.19,349.26,59.944,1468846803,"201051344000582","219011344069620",28.82,25.30,0,318.30,392.55,81.0,76.3,0.371,477814.2,477814.2,44137,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846811,768652.00
07/18/2016 09:00,2,2.953,ACTIVE,213.06,346.86,59.970,1468846803,"201051344000955","219011344069620",28.75,27.50,0,318.00,388.64,86.0,81.1,0.411,491002.5,491002.5,44086,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846812,768653.00
07/18/2016 09:00,2,1.674,ACTIVE,212.16,440.04,59.954,1468846803,"274151322000094","219011344069620",40.00,29.30,0,394.05,464.38,67.6,63.3,0.486,613545.5,613545.5,34104,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846813,768654.00
07/18/2016 09:00,2,2.938,ACTIVE,214.87,349.86,59.965,1468846803,"201051344000579","219011344069620",28.80,28.30,0,320.71,395.85,85.8,80.9,0.407,493507.3,493507.3,19708,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846814,768655.00
07/18/2016 09:00,2,2.881,ACTIVE,213.29,346.56,59.970,1468846803,"201051344000890","219011344069620",29.06,28.80,0,318.00,388.64,84.8,79.9,0.393,488243.1,488243.1,44095,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846815,768656.00
07/18/2016 09:00,2,2.852,ACTIVE,213.74,348.06,59.907,1468846803,"201051344000438","219011344069620",29.28,26.50,0,318.91,389.54,84.6,79.7,0.402,489951.7,489951.7,44101,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846816,768657.00
07/18/2016 09:00,2,2.830,ACTIVE,213.74,347.46,59.938,1468846803,"201051344000417","219011344069620",28.75,28.80,0,318.30,389.54,82.4,77.6,0.393,481828.7,481828.7,44258,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846817,768658.00
07/18/2016 09:00,2,2.518,ACTIVE,212.38,348.06,59.959,1468846803,"274151322000083","219011344069620",29.06,27.30,0,333.03,377.22,74.1,69.6,0.530,746098.1,746098.1,33028,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846818,768659.00
07/18/2016 09:00,2,2.836,ACTIVE,212.83,345.36,59.965,1468846803,"274151322000076","219011344069620",29.32,32.00,0,328.82,378.12,84.2,79.4,0.336,795330.5,795330.5,33035,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846819,768660.00
07/18/2016 09:00,2,2.928,ACTIVE,214.41,349.26,59.981,1468846803,"201051344000868","219011344069620",28.78,26.50,0,319.51,390.44,85.4,80.5,0.407,478435.4,478435.4,39359,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846820,768661.00
07/18/2016 09:00,2,2.707,ACTIVE,212.16,352.87,60.002,1468846803,"274151322000095","219011344069620",29.54,28.80,0,328.22,379.62,81.0,76.2,0.305,787211.1,787211.1,32952,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846821,768662.00
07/18/2016 09:00,2,2.979,ACTIVE,214.87,351.07,59.959,1468846803,"201051344000988","219011344069620",28.45,28.00,0,318.61,397.66,85.8,80.9,0.407,475069.6,475069.6,39647,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846822,768663.00
07/18/2016 09:00,2,2.824,ACTIVE,213.74,348.06,59.970,1468846803,"201051344001025","219011344069620",29.14,28.80,0,318.91,389.54,83.3,78.5,0.371,488893.6,488893.6,44150,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846822,768664.00
07/18/2016 09:00,2,2.812,ACTIVE,214.87,348.66,59.959,1468846803,"201051344000458","219011344069620",29.20,28.00,0,318.30,394.05,83.2,78.4,0.402,485937.6,485937.6,39565,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846823,768665.00
07/18/2016 09:00,2,2.846,ACTIVE,215.32,351.07,59.965,1468846803,"201051344000853","219011344069620",29.08,27.00,0,323.11,396.75,83.9,79.0,0.393,484999.2,484999.2,39179,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846824,768666.00
07/18/2016 09:00,2,2.801,ACTIVE,213.74,347.16,59.959,1468846803,"201051344000685","219011344069620",29.12,26.50,0,315.60,390.74,82.6,77.8,0.398,489241.2,489241.2,44023,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846825,768667.00
07/18/2016 09:00,2,2.803,ACTIVE,213.96,347.46,59.981,1468846803,"201051344000917","219011344069620",28.82,26.80,0,317.70,391.34,81.8,77.0,0.384,486117.4,486117.4,44022,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846826,768668.00
07/18/2016 09:00,2,2.742,ACTIVE,213.51,347.76,59.981,1468846803,"201051344001145","219011344069620",29.22,25.80,0,319.21,390.44,81.3,76.5,0.380,491301.2,491301.2,43870,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846827,768669.00
07/18/2016 09:00,2,2.871,ACTIVE,214.19,348.66,59.949,1468846803,"201051344000651","219011344069620",28.63,26.50,0,319.81,390.44,83.2,78.4,0.384,484050.1,484050.1,44208,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846828,768670.00
07/18/2016 09:00,2,2.578,ACTIVE,211.93,346.56,59.959,1468846803,"274151322000088","219011344069620",28.35,27.50,0,332.73,377.52,74.0,69.5,0.508,719798.2,719798.2,32667,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846829,768671.00
07/18/2016 09:00,2,1.754,ACTIVE,212.83,415.69,59.965,1468846803,"274151322000068","219011344069620",38.47,30.80,0,393.45,461.08,69.2,64.8,0.482,613621.6,613621.6,34316,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846830,768672.00
07/18/2016 09:00,2,2.832,ACTIVE,213.74,346.56,59.965,1468846803,"201051344001135","219011344069620",28.98,27.30,0,321.01,389.54,83.2,78.3,0.380,480085.9,480085.9,44130,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846831,768673.00
07/18/2016 09:00,2,2.926,ACTIVE,213.96,348.66,59.959,1468846803,"201051344000594","219011344069620",29.02,27.50,0,318.30,389.84,86.0,81.1,0.402,490126.5,490126.5,39612,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846832,768674.00
07/18/2016 09:00,2,2.885,ACTIVE,213.96,347.76,59.991,1468846803,"201051344001203","219011344069620",29.40,27.50,0,318.00,390.44,85.9,81.0,0.407,487686.0,487686.0,44191,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846833,768675.00
07/18/2016 09:00,2,2.580,ACTIVE,211.93,359.48,59.949,1468846803,"274151322000054","219011344069620",28.39,28.30,0,332.43,379.02,74.2,69.7,0.521,734933.6,734933.6,32700,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846834,768676.00
07/18/2016 09:00,2,2.926,ACTIVE,214.41,347.46,59.965,1468846803,"201051344000867","219011344069620",28.98,27.50,0,319.51,390.74,86.0,81.1,0.398,477502.5,477502.5,39620,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846835,768677.00
07/18/2016 09:00,2,2.973,ACTIVE,213.96,348.66,59.965,1468846803,"201051344001093","219011344069620",29.08,28.00,0,317.70,390.14,87.6,82.6,0.402,485562.8,485562.8,44081,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846836,768678.00
07/18/2016 09:00,2,2.895,ACTIVE,214.41,350.47,59.959,1468846803,"201051344000900","219011344069620",29.34,26.30,0,319.21,395.25,86.0,81.1,0.398,493596.4,493596.4,39007,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846837,768679.00
07/18/2016 09:00,2,2.879,ACTIVE,214.64,348.96,59.970,1468846803,"201051344000648","219011344069620",28.71,26.00,0,318.00,391.94,83.7,78.9,0.393,484098.3,484098.3,39301,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846838,768680.00
07/18/2016 09:00,2,2.867,ACTIVE,214.87,349.56,59.959,1468846803,"201051344000569","219011344069620",28.94,27.30,0,319.81,395.55,84.0,79.2,0.393,494355.8,494355.8,38924,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846838,768681.00
07/18/2016 09:00,2,2.875,ACTIVE,215.09,349.56,59.965,1468846803,"201051344000983","219011344069620",29.12,27.50,0,319.21,392.25,84.8,79.9,0.402,486174.2,486174.2,39417,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846839,768682.00
07/18/2016 09:00,2,2.924,ACTIVE,215.09,349.56,59.996,1468846803,"201051344001158","219011344069620",28.75,27.30,0,318.91,395.25,85.2,80.3,0.402,479385.8,479385.8,39686,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846840,768683.00
07/18/2016 09:00,2,2.879,ACTIVE,215.09,350.47,59.954,1468846803,"201051344000576","219011344069620",28.84,26.00,0,319.21,395.55,84.2,79.3,0.384,486690.6,486690.6,39088,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846841,768684.00
07/18/2016 09:00,2,2.533,ACTIVE,212.61,348.66,59.954,1468846803,"274151322000087","219011344069620",28.37,33.80,0,332.73,375.11,72.9,68.4,0.468,707914.0,707914.0,32866,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468846842,768685.00
07/18/2016 09:15,2,3.402,ACTIVE,215.54,352.57,59.970,1468847703,"201051344000645","219011344069620",28.35,29.50,0,336.04,373.61,97.7,92.3,0.451,486286.8,486286.8,39214,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847705,768686.00
07/18/2016 09:15,2,3.049,ACTIVE,212.61,345.66,59.959,1468847703,"274151322000085","219011344069620",27.79,31.00,0,334.84,379.62,85.8,80.9,0.331,735864.8,735864.8,32705,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847705,768687.00
07/18/2016 09:15,2,3.387,ACTIVE,215.09,352.57,59.933,1468847703,"201051344000633","219011344069620",28.65,30.00,0,336.64,374.81,98.2,92.9,0.460,477516.0,477516.0,39702,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847706,768688.00
07/18/2016 09:15,2,3.422,ACTIVE,215.54,351.67,59.928,1468847703,"201051344000469","219011344069620",28.57,30.00,0,334.54,374.21,99.1,93.7,0.477,479525.4,479525.4,39643,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847707,768689.00
07/18/2016 09:15,2,3.301,ACTIVE,213.51,348.96,59.965,1468847703,"201051344000646","219011344069620",28.51,30.50,0,333.33,371.81,95.3,90.0,0.460,481378.3,481378.3,44188,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847708,768690.00
07/18/2016 09:15,2,3.139,ACTIVE,212.61,344.15,59.965,1468847703,"274151322000052","219011344069620",28.53,34.00,0,333.93,379.92,90.7,85.6,0.349,752915.9,752915.9,32947,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847709,768691.00
07/18/2016 09:15,2,3.301,ACTIVE,214.41,349.26,59.954,1468847703,"201051344000585","219011344069620",28.29,32.00,0,333.93,371.21,94.6,89.4,0.438,489644.5,489644.5,44193,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847710,768692.00
07/18/2016 09:15,2,3.326,ACTIVE,213.29,348.06,59.928,1468847703,"201051344001230","219011344069620",28.86,32.20,0,332.13,371.81,97.3,92.0,0.451,484788.0,484788.0,44009,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847711,768693.00
07/18/2016 09:15,2,3.271,ACTIVE,214.41,350.17,59.970,1468847703,"201051344000582","219011344069620",28.51,28.80,0,333.63,372.11,94.5,89.3,0.442,477834.9,477834.9,44138,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847712,768694.00
07/18/2016 09:15,2,3.438,ACTIVE,213.51,348.66,59.928,1468847703,"201051344000955","219011344069620",28.55,30.30,0,333.63,373.01,99.4,94.0,0.473,491024.4,491024.4,44087,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847713,768695.00
07/18/2016 09:15,2,2.025,ACTIVE,211.93,422.90,59.959,1468847703,"274151322000094","219011344069620",39.32,33.00,0,391.04,462.28,81.0,76.3,0.314,613563.0,613563.0,34105,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847714,768696.00
07/18/2016 09:15,2,3.418,ACTIVE,215.32,351.07,59.970,1468847703,"201051344000579","219011344069620",28.59,31.00,0,335.74,374.21,99.0,93.6,0.468,493529.2,493529.2,19709,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847715,768697.00
07/18/2016 09:15,2,3.383,ACTIVE,213.51,348.36,59.959,1468847703,"201051344000890","219011344069620",28.53,32.40,0,333.93,372.71,97.8,92.5,0.451,488264.7,488264.7,44096,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847716,768698.00
07/18/2016 09:15,2,3.346,ACTIVE,213.96,350.47,59.954,1468847703,"201051344000438","219011344069620",28.94,30.00,0,334.84,372.71,98.0,92.6,0.460,489973.3,489973.3,44102,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847717,768699.00
07/18/2016 09:15,2,3.305,ACTIVE,213.74,349.86,59.959,1468847703,"201051344000417","219011344069620",28.51,31.80,0,333.93,371.51,95.5,90.3,0.460,481849.7,481849.7,44259,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847718,768700.00
07/18/2016 09:15,2,2.994,ACTIVE,212.38,353.77,59.970,1468847703,"274151322000083","219011344069620",28.86,32.60,0,333.93,379.32,87.5,82.5,0.345,746117.1,746117.1,33029,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847719,768701.00
07/18/2016 09:15,2,3.377,ACTIVE,212.83,351.97,59.954,1468847703,"274151322000076","219011344069620",28.73,34.50,0,334.84,365.49,98.3,93.0,0.389,795352.0,795352.0,33036,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847720,768702.00
07/18/2016 09:15,2,3.432,ACTIVE,214.19,350.17,59.965,1468847703,"201051344000868","219011344069620",28.43,29.30,0,334.24,373.61,98.8,93.4,0.455,478457.1,478457.1,39360,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847721,768703.00
07/18/2016 09:15,2,3.227,ACTIVE,212.16,342.65,59.959,1468847703,"274151322000095","219011344069620",29.06,33.00,0,333.93,364.29,95.0,89.8,0.358,787231.8,787231.8,32953,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847721,768704.00
07/18/2016 09:15,2,3.453,ACTIVE,215.32,352.87,59.986,1468847703,"201051344000988","219011344069620",28.33,31.50,0,336.94,375.41,99.0,93.6,0.468,475091.4,475091.4,39648,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847722,768705.00
07/18/2016 09:15,2,3.312,ACTIVE,213.96,348.96,59.959,1468847703,"201051344001025","219011344069620",28.90,32.20,0,334.24,372.41,96.9,91.6,0.451,488914.9,488914.9,44151,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847723,768706.00
07/18/2016 09:15,2,3.311,ACTIVE,215.32,351.37,59.965,1468847703,"201051344000458","219011344069620",28.77,31.30,0,335.14,373.61,96.5,91.2,0.473,485958.8,485958.8,39566,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847724,768707.00
07/18/2016 09:15,2,3.359,ACTIVE,215.77,352.87,59.981,1468847703,"201051344000853","219011344069620",28.67,30.30,0,337.84,376.31,97.5,92.2,0.464,485020.5,485020.5,39180,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847725,768708.00
07/18/2016 09:15,2,3.301,ACTIVE,213.74,350.47,59.965,1468847703,"201051344000685","219011344069620",28.75,29.00,0,333.93,372.41,96.1,90.8,0.473,489262.3,489262.3,44024,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847726,768709.00
07/18/2016 09:15,2,3.262,ACTIVE,214.19,348.66,59.959,1468847703,"201051344000917","219011344069620",28.86,29.80,0,333.63,372.11,95.4,90.2,0.460,486138.3,486138.3,44023,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847727,768710.00
07/18/2016 09:15,2,3.250,ACTIVE,213.74,347.46,59.965,1468847703,"201051344001145","219011344069620",28.84,29.00,0,334.24,371.51,94.9,89.7,0.446,491322.0,491322.0,43871,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847728,768711.00
07/18/2016 09:15,2,3.334,ACTIVE,214.41,348.96,59.965,1468847703,"201051344000651","219011344069620",28.65,29.30,0,333.93,371.81,96.7,91.4,0.446,484071.3,484071.3,44209,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847729,768712.00
07/18/2016 09:15,2,3.076,ACTIVE,212.16,353.77,59.954,1468847703,"274151322000088","219011344069620",27.81,32.20,0,333.93,379.02,86.7,81.8,0.327,719817.1,719817.1,32668,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847729,768713.00
07/18/2016 09:15,2,2.055,ACTIVE,213.06,423.20,59.959,1468847703,"274151322000068","219011344069620",39.06,35.20,0,394.65,461.08,81.1,76.3,0.309,613639.1,613639.1,34317,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847730,768714.00
07/18/2016 09:15,2,3.326,ACTIVE,213.96,348.06,59.959,1468847703,"201051344001135","219011344069620",28.61,29.50,0,334.54,371.81,96.4,91.1,0.442,480107.1,480107.1,44131,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847731,768715.00
07/18/2016 09:15,2,3.432,ACTIVE,214.41,350.47,59.949,1468847703,"201051344000594","219011344069620",28.55,30.50,0,333.33,373.01,99.2,93.8,0.464,490148.4,490148.4,39613,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847732,768716.00
07/18/2016 09:15,2,3.424,ACTIVE,214.19,350.17,59.965,1468847703,"201051344001203","219011344069620",28.67,31.00,0,333.03,373.01,99.4,94.0,0.468,487707.9,487707.9,44192,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847733,768717.00
07/18/2016 09:15,2,3.105,ACTIVE,212.16,349.86,59.981,1468847703,"274151322000054","219011344069620",27.67,33.50,0,333.93,380.22,87.0,82.0,0.331,734952.5,734952.5,32701,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847734,768718.00
07/18/2016 09:15,2,3.436,ACTIVE,214.87,350.17,59.959,1468847703,"201051344000867","219011344069620",28.49,30.80,0,333.93,372.71,99.1,93.7,0.455,477524.3,477524.3,39621,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847735,768719.00
07/18/2016 09:15,2,3.445,ACTIVE,214.19,350.17,59.954,1468847703,"201051344001093","219011344069620",28.84,31.30,0,333.93,373.31,100.7,95.3,0.464,485585.0,485585.0,44082,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847736,768720.00
