ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 09:15,2,3.395,ACTIVE,215.09,351.97,59.959,1468847703,"201051344000900","219011344069620",29.04,29.00,0,334.24,373.91,99.8,94.4,0.455,493618.3,493618.3,39008,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847737,768721.00
07/18/2016 09:15,2,3.346,ACTIVE,215.09,351.37,59.959,1468847703,"201051344000648","219011344069620",28.57,29.00,0,335.44,374.21,96.8,91.5,0.455,484119.6,484119.6,39302,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847738,768722.00
07/18/2016 09:15,2,3.355,ACTIVE,215.32,351.67,59.949,1468847703,"201051344000569","219011344069620",28.63,30.30,0,335.14,373.91,97.3,92.0,0.460,494377.2,494377.2,38925,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847739,768723.00
07/18/2016 09:15,2,3.410,ACTIVE,215.32,351.37,59.959,1468847703,"201051344000983","219011344069620",28.41,30.50,0,334.84,373.91,98.1,92.8,0.468,486195.8,486195.8,39418,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847740,768724.00
07/18/2016 09:15,2,3.385,ACTIVE,215.09,351.07,59.954,1468847703,"201051344001158","219011344069620",28.61,31.30,0,334.84,374.21,98.1,92.8,0.468,479407.4,479407.4,39687,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847741,768725.00
07/18/2016 09:15,2,3.355,ACTIVE,215.32,351.97,59.959,1468847703,"201051344000576","219011344069620",28.71,29.30,0,336.64,376.62,97.6,92.2,0.460,486712.0,486712.0,39089,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847742,768726.00
07/18/2016 09:15,2,3.039,ACTIVE,212.16,351.37,59.954,1468847703,"274151322000087","219011344069620",27.79,40.20,0,333.93,378.12,85.5,80.6,0.292,707932.5,707932.5,32867,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468847743,768727.00
07/18/2016 09:30,2,4.266,ACTIVE,216.67,354.67,60.002,1468848604,"201051344000645","219011344069620",28.51,31.50,0,319.51,391.64,123.2,117.0,0.561,486311.4,486311.4,39215,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848605,768728.00
07/18/2016 09:30,2,3.891,ACTIVE,213.51,346.86,59.981,1468848604,"274151322000085","219011344069620",27.45,34.50,0,330.33,379.62,108.2,102.5,0.402,735886.1,735886.1,32706,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848606,768729.00
07/18/2016 09:30,2,4.289,ACTIVE,216.00,356.48,59.986,1468848604,"201051344000633","219011344069620",28.49,32.00,0,318.61,391.94,123.8,117.6,0.592,477540.7,477540.7,39703,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848606,768730.00
07/18/2016 09:30,2,4.289,ACTIVE,216.67,355.28,59.949,1468848604,"201051344000469","219011344069620",28.71,32.00,0,317.10,393.15,124.6,118.3,0.597,479550.3,479550.3,39644,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848607,768731.00
07/18/2016 09:30,2,4.137,ACTIVE,214.64,353.77,59.975,1468848604,"201051344000646","219011344069620",28.82,33.00,0,317.70,391.04,120.7,114.6,0.579,481402.2,481402.2,44189,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848608,768732.00
07/18/2016 09:30,2,4.004,ACTIVE,213.06,352.87,59.981,1468848604,"274151322000052","219011344069620",28.29,37.30,0,329.73,376.01,114.7,108.7,0.455,752938.4,752938.4,32948,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848609,768733.00
07/18/2016 09:30,2,4.158,ACTIVE,215.77,353.47,59.981,1468848604,"201051344000585","219011344069620",28.45,34.50,0,319.51,389.84,119.8,113.7,0.557,489668.2,489668.2,44194,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848610,768734.00
07/18/2016 09:30,2,4.182,ACTIVE,214.41,352.57,59.981,1468848604,"201051344001230","219011344069620",29.02,34.50,0,317.70,388.04,122.9,116.7,0.570,484812.3,484812.3,44010,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848611,768735.00
07/18/2016 09:30,2,4.176,ACTIVE,215.77,354.07,59.986,1468848604,"201051344000582","219011344069620",28.35,31.00,0,316.50,390.44,119.8,113.7,0.548,477858.5,477858.5,44139,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848612,768736.00
07/18/2016 09:30,2,4.342,ACTIVE,214.64,352.57,59.970,1468848604,"201051344000955","219011344069620",28.51,32.80,0,319.21,388.34,125.3,119.0,0.597,491049.2,491049.2,44088,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848613,768737.00
07/18/2016 09:30,2,2.654,ACTIVE,213.29,423.81,59.975,1468848604,"274151322000094","219011344069620",38.51,36.80,0,386.83,444.54,103.1,97.6,0.411,613583.2,613583.2,34106,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848614,768738.00
07/18/2016 09:30,2,4.342,ACTIVE,216.90,354.97,59.996,1468848604,"201051344000579","219011344069620",28.65,32.80,0,319.21,393.45,125.9,119.6,0.605,493554.1,493554.1,19710,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848615,768739.00
07/18/2016 09:30,2,4.301,ACTIVE,214.64,352.87,59.975,1468848604,"201051344000890","219011344069620",28.51,34.30,0,318.61,390.14,124.1,117.9,0.575,488289.1,488289.1,44097,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848616,768740.00
07/18/2016 09:30,2,4.318,ACTIVE,215.32,354.97,59.981,1468848604,"201051344000438","219011344069620",28.49,31.50,0,318.91,390.14,124.5,118.3,0.597,489997.7,489997.7,44103,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848617,768741.00
07/18/2016 09:30,2,4.186,ACTIVE,215.09,353.47,59.981,1468848604,"201051344000417","219011344069620",28.65,34.30,0,318.30,389.84,121.4,115.3,0.588,481873.5,481873.5,44260,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848618,768742.00
07/18/2016 09:30,2,3.910,ACTIVE,213.06,355.88,59.981,1468848604,"274151322000083","219011344069620",28.39,35.20,0,330.03,376.01,112.5,106.6,0.442,746138.8,746138.8,33030,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848619,768743.00
07/18/2016 09:30,2,4.279,ACTIVE,213.96,361.29,59.986,1468848604,"274151322000076","219011344069620",28.96,38.00,0,329.13,378.72,125.4,119.1,0.499,795376.5,795376.5,33037,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848620,768744.00
07/18/2016 09:30,2,4.371,ACTIVE,215.77,355.28,59.959,1468848604,"201051344000868","219011344069620",28.11,31.30,0,318.30,390.44,124.4,118.1,0.566,478482.0,478482.0,39361,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848621,768745.00
07/18/2016 09:30,2,4.164,ACTIVE,212.83,346.56,59.954,1468848604,"274151322000095","219011344069620",28.94,36.50,0,330.63,376.62,122.0,115.9,0.455,787255.6,787255.6,32954,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848621,768746.00
07/18/2016 09:30,2,4.307,ACTIVE,216.67,357.08,59.975,1468848604,"201051344000988","219011344069620",28.37,33.30,0,317.40,395.25,123.7,117.5,0.588,475116.3,475116.3,39649,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848622,768747.00
07/18/2016 09:30,2,4.232,ACTIVE,215.32,354.67,59.986,1468848604,"201051344001025","219011344069620",28.57,35.20,0,319.51,390.44,122.5,116.3,0.557,488939.2,488939.2,44152,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848623,768748.00
07/18/2016 09:30,2,4.211,ACTIVE,216.67,355.28,59.991,1468848604,"201051344000458","219011344069620",28.57,33.30,0,316.20,393.45,121.9,115.7,0.592,485983.2,485983.2,39567,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848624,768749.00
07/18/2016 09:30,2,4.283,ACTIVE,217.35,356.18,59.959,1468848604,"201051344000853","219011344069620",28.25,32.20,0,321.61,397.96,122.6,116.4,0.575,485045.2,485045.2,39181,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848625,768750.00
07/18/2016 09:30,2,4.232,ACTIVE,215.09,355.28,59.975,1468848604,"201051344000685","219011344069620",28.61,31.30,0,316.20,389.54,122.5,116.4,0.597,489286.3,489286.3,44025,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848626,768751.00
07/18/2016 09:30,2,4.180,ACTIVE,215.32,352.57,59.975,1468848604,"201051344000917","219011344069620",28.31,32.20,0,319.51,390.44,119.8,113.7,0.561,486162.2,486162.2,44024,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848627,768752.00
07/18/2016 09:30,2,4.051,ACTIVE,214.64,354.07,59.996,1468848604,"201051344001145","219011344069620",28.90,31.00,0,318.91,389.24,118.5,112.5,0.552,491345.9,491345.9,43872,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848628,768753.00
07/18/2016 09:30,2,4.148,ACTIVE,215.77,354.07,59.970,1468848604,"201051344000651","219011344069620",28.41,32.40,0,316.50,390.44,119.4,113.3,0.548,484095.6,484095.6,44210,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848629,768754.00
07/18/2016 09:30,2,3.836,ACTIVE,212.83,346.56,59.975,1468848604,"274151322000088","219011344069620",27.81,35.00,0,330.63,378.12,107.8,102.1,0.393,719838.6,719838.6,32669,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848630,768755.00
07/18/2016 09:30,2,2.646,ACTIVE,213.74,419.00,59.970,1468848604,"274151322000068","219011344069620",38.37,38.60,0,390.14,448.75,103.4,97.8,0.398,613659.3,613659.3,34318,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848630,768756.00
07/18/2016 09:30,2,4.242,ACTIVE,215.54,353.47,59.975,1468848604,"201051344001135","219011344069620",28.47,32.60,0,318.30,390.74,122.2,116.1,0.570,480131.3,480131.3,44132,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848631,768757.00
07/18/2016 09:30,2,4.312,ACTIVE,215.54,354.67,59.944,1468848604,"201051344000594","219011344069620",28.71,32.60,0,318.00,390.14,125.3,119.0,0.583,490173.4,490173.4,39614,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848632,768758.00
07/18/2016 09:30,2,4.258,ACTIVE,215.54,353.17,59.970,1468848604,"201051344001203","219011344069620",28.78,33.80,0,318.30,391.04,124.0,117.8,0.588,487732.8,487732.8,44193,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848633,768759.00
07/18/2016 09:30,2,3.834,ACTIVE,213.29,345.96,59.965,1468848604,"274151322000054","219011344069620",27.71,36.30,0,328.52,377.82,107.6,101.9,0.407,734974.2,734974.2,32702,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848634,768760.00
07/18/2016 09:30,2,4.252,ACTIVE,216.22,354.67,59.975,1468848604,"201051344000867","219011344069620",28.41,33.30,0,317.70,390.14,122.4,116.2,0.570,477549.3,477549.3,39622,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848635,768761.00
07/18/2016 09:30,2,4.277,ACTIVE,215.54,354.37,59.975,1468848604,"201051344001093","219011344069620",28.69,33.50,0,317.40,391.34,124.2,118.0,0.575,485610.2,485610.2,44083,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848636,768762.00
07/18/2016 09:30,2,4.338,ACTIVE,216.45,356.18,59.970,1468848604,"201051344000900","219011344069620",28.69,31.00,0,318.91,394.95,126.0,119.7,0.579,493643.5,493643.5,39009,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848637,768763.00
07/18/2016 09:30,2,4.176,ACTIVE,216.45,355.88,59.996,1468848604,"201051344000648","219011344069620",28.53,31.00,0,317.40,392.25,120.6,114.5,0.561,484144.1,484144.1,39303,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848638,768764.00
07/18/2016 09:30,2,4.164,ACTIVE,216.67,356.18,59.954,1468848604,"201051344000569","219011344069620",28.55,32.40,0,317.70,392.25,120.4,114.3,0.570,494401.8,494401.8,38926,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848639,768765.00
07/18/2016 09:30,2,4.139,ACTIVE,216.45,354.67,59.944,1468848604,"201051344000983","219011344069620",28.65,32.80,0,319.21,391.34,120.3,114.2,0.570,486220.6,486220.6,39419,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848640,768766.00
07/18/2016 09:30,2,4.086,ACTIVE,216.67,355.58,59.965,1468848604,"201051344001158","219011344069620",28.21,32.80,0,318.00,391.64,116.7,110.7,0.548,479432.1,479432.1,39688,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848641,768767.00
07/18/2016 09:30,2,4.100,ACTIVE,216.67,356.48,59.970,1468848604,"201051344000576","219011344069620",28.86,31.00,0,317.70,396.75,119.8,113.7,0.566,486736.6,486736.6,39090,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848642,768768.00
07/18/2016 09:30,2,3.039,ACTIVE,212.83,352.27,59.965,1468848604,"274151322000087","219011344069620",27.53,46.00,0,331.23,379.02,84.7,79.8,0.296,707953.8,707953.8,32868,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468848643,768769.00
07/18/2016 09:45,2,3.496,ACTIVE,215.77,351.97,59.965,1468849504,"201051344000645","219011344069620",27.53,32.00,0,318.91,396.45,97.6,92.3,0.455,486335.3,486335.3,39216,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849505,768770.00
07/18/2016 09:45,2,2.455,ACTIVE,212.83,346.26,59.981,1468849504,"274151322000085","219011344069620",27.57,35.20,0,330.03,380.52,68.7,64.4,0.468,735906.9,735906.9,32707,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849506,768771.00
07/18/2016 09:45,2,4.150,ACTIVE,216.45,355.58,59.954,1468849504,"201051344000633","219011344069620",28.49,33.00,0,319.21,393.75,119.8,113.7,0.579,477564.6,477564.6,39704,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849506,768772.00
07/18/2016 09:45,2,4.234,ACTIVE,217.13,357.38,59.970,1468849504,"201051344000469","219011344069620",28.77,31.80,0,316.80,395.85,123.3,117.1,0.588,479574.4,479574.4,39645,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849507,768773.00
07/18/2016 09:45,2,4.188,ACTIVE,214.64,352.57,59.959,1468849504,"201051344000646","219011344069620",28.47,34.00,0,315.60,391.04,120.7,114.6,0.583,481425.5,481425.5,44190,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849508,768774.00
07/18/2016 09:45,2,3.979,ACTIVE,213.29,360.08,59.959,1468849504,"274151322000052","219011344069620",28.61,38.00,0,328.52,379.32,115.2,109.2,0.446,752960.5,752960.5,32949,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849509,768775.00
07/18/2016 09:45,2,3.594,ACTIVE,215.54,351.37,60.007,1468849504,"201051344000585","219011344069620",28.75,35.00,0,316.50,390.44,104.5,98.9,0.482,489691.5,489691.5,44195,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849510,768776.00
07/18/2016 09:45,2,3.533,ACTIVE,214.19,350.17,59.991,1468849504,"201051344001230","219011344069620",28.78,35.00,0,318.30,388.94,102.8,97.2,0.473,484835.9,484835.9,44011,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849511,768777.00
07/18/2016 09:45,2,2.926,ACTIVE,214.87,349.26,59.970,1468849504,"201051344000582","219011344069620",28.65,30.50,0,316.50,392.25,84.8,79.9,0.384,477881.6,477881.6,44140,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849512,768778.00
07/18/2016 09:45,2,2.670,ACTIVE,213.51,347.16,59.965,1468849504,"201051344000955","219011344069620",28.69,33.00,0,318.00,390.14,77.5,72.8,0.698,491073.2,491073.2,44089,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849513,768779.00
07/18/2016 09:45,2,1.656,ACTIVE,212.61,424.41,59.965,1468849504,"274151322000094","219011344069620",39.06,37.80,0,331.83,455.67,65.4,61.2,0.464,613602.9,613602.9,34107,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849514,768780.00
07/18/2016 09:45,2,2.344,ACTIVE,214.41,357.68,60.018,1468849504,"201051344000579","219011344069620",28.41,33.30,0,319.81,397.05,67.5,63.2,0.570,493578.2,493578.2,19711,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849515,768781.00
07/18/2016 09:45,2,2.348,ACTIVE,213.29,355.58,59.959,1468849504,"201051344000890","219011344069620",28.01,35.60,0,318.61,391.04,66.7,62.4,0.552,488312.8,488312.8,44098,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849516,768782.00
07/18/2016 09:45,2,2.277,ACTIVE,213.51,355.88,60.018,1468849504,"201051344000438","219011344069620",28.67,32.60,0,317.40,391.34,66.2,61.9,0.566,490021.4,490021.4,44104,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849517,768783.00
07/18/2016 09:45,2,2.295,ACTIVE,213.29,355.88,59.965,1468849504,"201051344000417","219011344069620",28.01,35.60,0,316.20,391.04,65.1,60.9,0.552,481896.6,481896.6,44261,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849518,768784.00
07/18/2016 09:45,2,2.178,ACTIVE,212.38,358.58,59.949,1468849504,"274151322000083","219011344069620",27.81,36.50,0,328.52,379.02,61.4,57.3,0.438,746160.2,746160.2,33031,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849518,768785.00
07/18/2016 09:45,2,2.326,ACTIVE,212.83,358.88,59.954,1468849504,"274151322000076","219011344069620",28.57,37.80,0,329.13,379.62,67.3,63.0,0.477,795400.2,795400.2,33038,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849519,768786.00
07/18/2016 09:45,2,2.359,ACTIVE,213.74,357.08,59.965,1468849504,"201051344000868","219011344069620",28.15,31.50,0,318.30,390.74,67.2,63.0,0.552,478505.9,478505.9,39362,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849520,768787.00
07/18/2016 09:45,2,2.285,ACTIVE,212.16,355.28,59.959,1468849504,"274151322000095","219011344069620",28.65,37.00,0,328.22,380.22,66.3,62.1,0.446,787278.6,787278.6,32955,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849521,768788.00
07/18/2016 09:45,2,2.449,ACTIVE,214.41,359.48,60.018,1468849504,"201051344000988","219011344069620",27.95,33.00,0,317.10,397.35,69.3,65.0,0.601,475140.1,475140.1,39650,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849522,768789.00
07/18/2016 09:45,2,2.512,ACTIVE,213.29,357.68,59.944,1468849504,"201051344001025","219011344069620",28.49,35.00,0,318.00,393.15,72.5,68.1,0.597,488962.7,488962.7,44153,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849523,768790.00
07/18/2016 09:45,2,2.945,ACTIVE,215.09,363.69,59.959,1468849504,"201051344000458","219011344069620",27.65,33.50,0,317.40,395.85,82.7,77.8,0.415,486006.6,486006.6,39568,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849524,768791.00
07/18/2016 09:45,2,3.293,ACTIVE,216.22,352.87,59.981,1468849504,"201051344000853","219011344069620",28.92,32.20,0,318.91,397.96,96.5,91.3,0.460,485068.8,485068.8,39182,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849525,768792.00
07/18/2016 09:45,2,3.520,ACTIVE,214.41,350.77,59.975,1468849504,"201051344000685","219011344069620",29.34,32.00,0,316.80,391.04,104.8,99.3,0.526,489309.5,489309.5,44026,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849526,768793.00
07/18/2016 09:45,2,4.025,ACTIVE,215.54,353.47,59.933,1468849504,"201051344000917","219011344069620",29.00,31.80,0,319.21,391.94,118.3,112.3,0.548,486185.2,486185.2,44025,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849527,768794.00
07/18/2016 09:45,2,4.326,ACTIVE,215.32,353.77,59.959,1468849504,"201051344001145","219011344069620",28.82,31.50,0,316.80,390.14,126.3,120.0,0.588,491368.7,491368.7,43873,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849527,768795.00
07/18/2016 09:45,2,4.316,ACTIVE,216.22,355.58,59.981,1468849504,"201051344000651","219011344069620",28.75,31.80,0,318.91,392.85,125.8,119.5,0.575,484118.9,484118.9,44211,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849528,768796.00
07/18/2016 09:45,2,3.750,ACTIVE,213.29,346.26,59.959,1468849504,"274151322000088","219011344069620",27.59,35.20,0,329.13,380.22,104.7,99.1,0.389,719859.4,719859.4,32670,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849529,768797.00
07/18/2016 09:45,2,2.422,ACTIVE,213.96,413.89,59.959,1468849504,"274151322000068","219011344069620",38.65,38.60,0,332.73,448.15,95.0,89.7,0.358,613678.9,613678.9,34319,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849530,768798.00
07/18/2016 09:45,2,3.445,ACTIVE,214.87,349.56,59.922,1468849504,"201051344001135","219011344069620",28.80,32.40,0,318.30,391.04,100.5,95.1,0.464,480154.6,480154.6,44133,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849531,768799.00
07/18/2016 09:45,2,3.066,ACTIVE,214.64,348.66,59.970,1468849504,"201051344000594","219011344069620",28.82,32.80,0,317.70,391.64,89.5,84.4,0.415,490197.2,490197.2,39615,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849532,768800.00
07/18/2016 09:45,2,3.076,ACTIVE,214.87,348.36,59.965,1468849504,"201051344001203","219011344069620",28.77,33.30,0,317.70,392.25,89.5,84.5,0.415,487756.7,487756.7,44194,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849533,768801.00
07/18/2016 09:45,2,2.975,ACTIVE,212.83,343.55,59.975,1468849504,"274151322000054","219011344069620",27.69,36.50,0,328.22,379.02,83.3,78.5,0.318,734995.1,734995.1,32703,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849534,768802.00
07/18/2016 09:45,2,2.674,ACTIVE,214.87,351.37,59.954,1468849504,"201051344000867","219011344069620",28.45,33.50,0,318.30,390.74,77.0,72.4,0.579,477573.0,477573.0,39623,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849535,768803.00
07/18/2016 09:45,2,2.631,ACTIVE,214.41,351.37,59.986,1468849504,"201051344001093","219011344069620",28.82,33.00,0,318.30,391.64,76.8,72.2,0.650,485634.1,485634.1,44084,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849536,768804.00
07/18/2016 09:45,2,2.484,ACTIVE,214.41,359.48,59.965,1468849504,"201051344000900","219011344069620",28.57,31.30,0,318.91,395.25,71.8,67.4,0.592,493667.5,493667.5,39010,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849537,768805.00
07/18/2016 09:45,2,2.418,ACTIVE,214.64,358.88,59.959,1468849504,"201051344000648","219011344069620",28.19,31.00,0,317.40,394.35,69.0,64.7,0.579,484167.4,484167.4,39304,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849538,768806.00
07/18/2016 09:45,2,2.377,ACTIVE,214.64,358.88,59.965,1468849504,"201051344000569","219011344069620",28.61,32.60,0,318.00,396.45,68.9,64.6,0.579,494425.2,494425.2,38927,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849539,768807.00
07/18/2016 09:45,2,2.373,ACTIVE,214.87,359.18,59.933,1468849504,"201051344000983","219011344069620",28.92,32.80,0,318.91,394.35,69.4,65.1,0.588,486244.2,486244.2,39420,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849540,768808.00
07/18/2016 09:45,2,2.391,ACTIVE,214.64,359.48,60.012,1468849504,"201051344001158","219011344069620",28.13,33.00,0,317.10,394.95,68.1,63.8,0.579,479455.5,479455.5,39689,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849540,768809.00
07/18/2016 09:45,2,2.338,ACTIVE,214.87,359.78,59.922,1468849504,"201051344000576","219011344069620",28.61,31.30,0,318.61,396.45,67.7,63.5,0.566,486759.9,486759.9,39091,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849541,768810.00
07/18/2016 09:45,2,2.191,ACTIVE,212.61,351.07,59.965,1468849504,"274151322000087","219011344069620",27.27,46.60,0,329.43,381.12,60.5,56.5,0.393,707974.3,707974.3,32869,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468849542,768811.00
07/18/2016 10:00,2,2.584,ACTIVE,214.41,356.48,59.996,1468850403,"201051344000645","219011344069620",28.49,31.30,0,319.21,407.57,74.6,70.0,0.610,486356.2,486356.2,39217,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850404,768812.00
07/18/2016 10:00,2,2.379,ACTIVE,211.70,354.07,59.986,1468850403,"274151322000085","219011344069620",27.71,35.60,0,329.73,383.23,66.7,62.5,0.455,735925.7,735925.7,32708,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850405,768813.00
07/18/2016 10:00,2,2.566,ACTIVE,214.19,360.69,59.954,1468850403,"201051344000633","219011344069620",28.63,32.20,0,318.00,407.87,74.5,69.9,0.645,477585.6,477585.6,39705,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850406,768814.00
07/18/2016 10:00,2,2.682,ACTIVE,214.64,361.29,60.028,1468850403,"201051344000469","219011344069620",28.33,31.50,0,316.20,409.38,77.0,72.4,0.658,479595.5,479595.5,39646,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850407,768815.00
07/18/2016 10:00,2,2.422,ACTIVE,212.61,357.38,60.012,1468850403,"201051344000646","219011344069620",28.49,34.30,0,317.40,407.57,69.9,65.6,0.597,481446.2,481446.2,44191,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850408,768816.00
07/18/2016 10:00,2,2.287,ACTIVE,211.70,353.17,59.986,1468850403,"274151322000052","219011344069620",28.11,38.00,0,326.12,386.23,65.0,60.9,0.451,752980.3,752980.3,32950,0,0,0,L,1151911521,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850409,768817.00
07/18/2016 10:00,2,2.424,ACTIVE,213.51,357.08,59.981,1468850403,"201051344000585","219011344069620",28.37,34.30,0,317.70,406.37,69.6,65.3,0.579,489712.5,489712.5,44196,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850409,768818.00
07/18/2016 10:00,2,2.289,ACTIVE,212.61,354.37,60.028,1468850403,"201051344001230","219011344069620",28.51,35.00,0,317.10,402.77,66.1,61.9,0.548,484856.5,484856.5,44012,0,0,0,L,1122011218,0,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850410,768819.00
07/18/2016 10:00,2,2.240,ACTIVE,213.51,356.18,60.007,1468850403,"201051344000582","219011344069620",28.71,30.30,0,317.10,407.87,65.2,61.0,0.535,477902.1,477902.1,44141,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850411,768820.00
07/18/2016 10:00,2,2.289,ACTIVE,212.61,354.97,59.975,1468850403,"201051344000955","219011344069620",28.57,32.80,0,316.20,406.37,66.3,62.1,0.566,491094.2,491094.2,44090,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850412,768821.00
07/18/2016 10:00,2,1.393,ACTIVE,212.16,417.19,59.981,1468850403,"274151322000094","219011344069620",38.66,37.80,0,382.63,454.16,54.5,50.7,0.384,613620.6,613620.6,34108,0,0,0,L,1151911521,0,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850413,768822.00
07/18/2016 10:00,2,2.332,ACTIVE,214.41,358.88,59.959,1468850403,"201051344000579","219011344069620",28.29,32.60,0,318.30,411.78,66.8,62.5,0.561,493599.4,493599.4,19712,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850414,768823.00
07/18/2016 10:00,2,2.256,ACTIVE,212.61,354.37,59.991,1468850403,"201051344000890","219011344069620",28.31,35.60,0,318.30,403.37,64.7,60.5,0.535,488333.6,488333.6,44099,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850415,768824.00
07/18/2016 10:00,2,2.236,ACTIVE,213.06,355.88,59.981,1468850403,"201051344000438","219011344069620",28.37,32.40,0,317.40,408.18,64.2,60.1,0.552,490042.2,490042.2,44105,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850416,768825.00
07/18/2016 10:00,2,2.209,ACTIVE,212.83,354.97,59.970,1468850403,"201051344000417","219011344069620",28.23,35.40,0,316.80,406.37,63.2,59.1,0.544,481917.1,481917.1,44262,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850417,768826.00
07/18/2016 10:00,2,2.080,ACTIVE,211.03,358.28,59.991,1468850403,"274151322000083","219011344069620",28.13,37.00,0,327.02,385.33,59.2,55.2,0.415,746179.4,746179.4,33032,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850418,768827.00
07/18/2016 10:00,2,2.211,ACTIVE,212.16,356.48,59.986,1468850403,"274151322000076","219011344069620",28.90,37.50,0,328.52,389.84,64.7,60.6,0.473,795421.5,795421.5,33039,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850419,768828.00
07/18/2016 10:00,2,2.252,ACTIVE,213.51,356.18,59.975,1468850403,"201051344000868","219011344069620",28.39,31.00,0,317.10,408.78,64.8,60.6,0.535,478526.9,478526.9,39363,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850420,768829.00
07/18/2016 10:00,2,2.182,ACTIVE,211.48,346.26,59.970,1468850403,"274151322000095","219011344069620",28.41,37.30,0,327.92,388.34,62.7,58.6,0.424,787299.4,787299.4,32956,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850421,768830.00
07/18/2016 10:00,2,2.225,ACTIVE,214.19,358.58,59.991,1468850403,"201051344000988","219011344069620",28.31,32.40,0,317.40,413.59,63.8,59.6,0.539,475161.2,475161.2,39651,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850422,768831.00
07/18/2016 10:00,2,2.213,ACTIVE,213.06,355.28,60.012,1468850403,"201051344001025","219011344069620",28.45,34.00,0,317.70,407.87,63.8,59.7,0.521,488983.7,488983.7,44154,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850424,768832.00
07/18/2016 10:00,2,2.195,ACTIVE,213.96,356.48,60.018,1468850403,"201051344000458","219011344069620",28.43,32.40,0,316.50,407.87,63.2,59.1,0.552,486027.4,486027.4,39569,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850424,768833.00
07/18/2016 10:00,2,2.174,ACTIVE,214.64,357.68,59.959,1468850403,"201051344000853","219011344069620",28.86,31.50,0,320.11,412.38,63.6,59.4,0.539,485089.8,485089.8,39183,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850425,768834.00
07/18/2016 10:00,2,2.127,ACTIVE,213.06,354.97,59.986,1468850403,"201051344000685","219011344069620",28.39,32.00,0,316.50,406.07,61.2,57.1,0.544,489330.0,489330.0,44027,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850426,768835.00
07/18/2016 10:00,2,2.104,ACTIVE,213.29,355.28,59.981,1468850403,"201051344000917","219011344069620",28.67,31.30,0,318.91,406.67,61.1,57.0,0.517,486205.7,486205.7,44026,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850427,768836.00
07/18/2016 10:00,2,2.131,ACTIVE,213.06,353.17,59.986,1468850403,"201051344001145","219011344069620",28.23,31.50,0,318.30,406.67,60.9,56.8,0.504,491389.2,491389.2,43874,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850428,768837.00
07/18/2016 10:00,2,2.158,ACTIVE,213.51,355.28,59.917,1468850403,"201051344000651","219011344069620",28.49,30.80,0,318.30,407.57,62.3,58.2,0.513,484139.7,484139.7,44212,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850429,768838.00
07/18/2016 10:00,2,2.016,ACTIVE,211.70,344.76,59.965,1468850403,"274151322000088","219011344069620",27.15,35.40,0,327.92,383.53,55.4,51.6,0.380,719878.0,719878.0,32671,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850430,768839.00
07/18/2016 10:00,2,1.404,ACTIVE,212.61,411.78,59.981,1468850403,"274151322000068","219011344069620",37.41,37.80,0,387.74,457.77,53.3,49.5,0.367,613696.6,613696.6,34320,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850431,768840.00
07/18/2016 10:00,2,2.191,ACTIVE,213.06,353.17,59.965,1468850403,"201051344001135","219011344069620",28.35,31.80,0,318.61,406.67,62.9,58.8,0.526,480175.4,480175.4,44134,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850432,768841.00
07/18/2016 10:00,2,2.199,ACTIVE,213.29,355.28,59.933,1468850403,"201051344000594","219011344069620",28.39,32.60,0,315.90,409.38,63.2,59.1,0.521,490218.2,490218.2,39616,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850433,768842.00
07/18/2016 10:00,2,2.154,ACTIVE,213.29,355.28,59.970,1468850403,"201051344001203","219011344069620",28.80,32.40,0,317.40,408.78,62.9,58.8,0.526,487777.8,487777.8,44195,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850434,768843.00
07/18/2016 10:00,2,2.014,ACTIVE,211.70,345.66,59.949,1468850403,"274151322000054","219011344069620",27.57,37.00,0,327.92,384.43,56.2,52.3,0.393,735013.8,735013.8,32704,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850435,768844.00
07/18/2016 10:00,2,2.188,ACTIVE,213.96,356.18,59.986,1468850403,"201051344000867","219011344069620",28.49,32.80,0,316.20,407.57,63.1,59.0,0.517,477594.0,477594.0,39624,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850436,768845.00
07/18/2016 10:00,2,2.131,ACTIVE,213.06,354.67,60.034,1468850403,"201051344001093","219011344069620",28.61,31.80,0,315.60,408.78,61.7,57.7,0.495,485655.0,485655.0,44085,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850436,768846.00
07/18/2016 10:00,2,2.191,ACTIVE,213.96,356.78,59.981,1468850403,"201051344000900","219011344069620",28.53,30.30,0,318.30,409.08,63.3,59.2,0.521,493688.6,493688.6,39011,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850437,768847.00
07/18/2016 10:00,2,2.162,ACTIVE,214.19,357.08,59.986,1468850403,"201051344000648","219011344069620",28.31,29.80,0,316.50,407.27,62.0,57.9,0.513,484188.0,484188.0,39305,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850438,768848.00
07/18/2016 10:00,2,2.191,ACTIVE,213.96,357.08,59.981,1468850403,"201051344000569","219011344069620",28.21,32.00,0,317.10,408.18,62.6,58.5,0.530,494446.0,494446.0,38928,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850439,768849.00
07/18/2016 10:00,2,2.174,ACTIVE,214.19,357.08,59.986,1468850403,"201051344000983","219011344069620",28.88,31.80,0,318.00,408.78,63.5,59.4,0.539,486265.3,486265.3,39421,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850440,768850.00
07/18/2016 10:00,2,2.164,ACTIVE,214.19,356.78,59.975,1468850403,"201051344001158","219011344069620",28.39,32.00,0,316.80,408.18,62.2,58.1,0.526,479476.3,479476.3,39690,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850441,768851.00
07/18/2016 10:00,2,2.127,ACTIVE,214.41,357.98,59.975,1468850403,"201051344000576","219011344069620",28.69,30.50,0,318.30,411.78,61.8,57.7,0.521,486780.6,486780.6,39092,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850442,768852.00
07/18/2016 10:00,2,1.988,ACTIVE,212.16,347.76,59.965,1468850403,"274151322000087","219011344069620",27.37,45.50,0,329.13,382.93,55.1,51.2,0.358,707992.7,707992.7,32870,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468850443,768853.00
07/18/2016 10:15,2,4.221,ACTIVE,216.90,354.37,59.933,1468851303,"201051344000645","219011344069620",28.17,32.20,0,317.40,407.87,120.7,114.6,0.561,486383.0,486383.0,39218,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851304,768854.00
07/18/2016 10:15,2,4.209,ACTIVE,213.74,351.37,59.938,1468851303,"274151322000085","219011344069620",26.34,38.40,0,329.43,383.83,112.3,106.4,0.446,735949.4,735949.4,32709,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851305,768855.00
07/18/2016 10:15,2,5.549,ACTIVE,217.58,360.69,59.891,1468851303,"201051344000633","219011344069620",27.95,32.80,0,318.00,408.48,157.1,149.7,0.729,477612.5,477612.5,39706,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851306,768856.00
07/18/2016 10:15,2,5.832,ACTIVE,218.93,363.39,59.933,1468851303,"201051344000469","219011344069620",28.86,31.50,0,316.20,409.38,170.5,162.7,0.809,479622.7,479622.7,39647,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851307,768857.00
07/18/2016 10:15,2,5.916,ACTIVE,216.22,357.98,59.944,1468851303,"201051344000646","219011344069620",28.09,35.40,0,317.70,407.27,168.4,160.6,0.795,481472.8,481472.8,44192,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851308,768858.00
07/18/2016 10:15,2,5.490,ACTIVE,214.19,367.60,59.933,1468851303,"274151322000052","219011344069620",28.07,40.60,0,326.72,386.53,155.8,148.5,0.601,753005.4,753005.4,32951,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851309,768859.00
07/18/2016 10:15,2,5.814,ACTIVE,217.58,360.38,59.938,1468851303,"201051344000585","219011344069620",28.27,35.20,0,318.00,406.37,166.3,158.6,0.773,489739.3,489739.3,44197,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851310,768860.00
07/18/2016 10:15,2,5.674,ACTIVE,215.77,356.48,59.938,1468851303,"201051344001230","219011344069620",28.45,35.80,0,318.30,402.77,163.5,155.9,0.751,484883.0,484883.0,44013,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851311,768861.00
07/18/2016 10:15,2,5.439,ACTIVE,217.13,358.58,59.922,1468851303,"201051344000582","219011344069620",28.31,31.80,0,318.00,407.87,155.8,148.5,0.712,477928.5,477928.5,44142,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851312,768862.00
07/18/2016 10:15,2,5.303,ACTIVE,215.77,356.18,59.912,1468851303,"201051344000955","219011344069620",28.19,34.50,0,316.50,406.97,151.4,144.3,0.720,491121.2,491121.2,44091,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851313,768863.00
