ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 10:15,2,3.156,ACTIVE,213.96,427.41,59.949,1468851303,"274151322000094","219011344069620",39.06,40.60,0,333.93,461.68,123.9,117.7,0.482,613643.5,613643.5,34109,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851314,768864.00
07/18/2016 10:15,2,5.371,ACTIVE,218.26,360.69,59.922,1468851303,"201051344000579","219011344069620",28.43,33.30,0,318.61,408.18,154.7,147.4,0.738,493626.8,493626.8,19713,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851315,768865.00
07/18/2016 10:15,2,5.279,ACTIVE,215.54,355.28,59.933,1468851303,"201051344000890","219011344069620",27.83,37.30,0,317.10,406.37,148.8,141.6,0.685,488360.5,488360.5,44100,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851316,768866.00
07/18/2016 10:15,2,5.143,ACTIVE,216.22,356.48,59.917,1468851303,"201051344000438","219011344069620",28.27,34.30,0,317.40,407.87,147.1,140.1,0.698,490069.1,490069.1,44106,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851317,768867.00
07/18/2016 10:15,2,5.037,ACTIVE,216.00,355.58,59.928,1468851303,"201051344000417","219011344069620",27.83,37.50,0,318.00,404.87,141.9,135.1,0.681,481943.5,481943.5,44263,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851317,768868.00
07/18/2016 10:15,2,4.586,ACTIVE,213.29,359.78,59.907,1468851303,"274151322000083","219011344069620",27.97,40.80,0,328.22,385.33,129.8,123.4,0.517,746204.2,746204.2,33033,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851318,768869.00
07/18/2016 10:15,2,4.785,ACTIVE,213.96,349.86,59.928,1468851303,"274151322000076","219011344069620",28.57,40.20,0,328.82,389.54,138.3,131.6,0.544,795448.9,795448.9,33040,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851319,768870.00
07/18/2016 10:15,2,5.316,ACTIVE,216.90,358.28,59.938,1468851303,"201051344000868","219011344069620",28.37,32.20,0,318.30,408.48,152.8,145.5,0.703,478554.4,478554.4,39364,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851320,768871.00
07/18/2016 10:15,2,4.939,ACTIVE,213.51,343.55,59.938,1468851303,"274151322000095","219011344069620",28.80,41.50,0,326.42,388.64,144.1,137.1,0.544,787326.1,787326.1,32957,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851321,768872.00
07/18/2016 10:15,2,5.754,ACTIVE,218.26,362.19,59.938,1468851303,"201051344000988","219011344069620",28.31,33.30,0,317.40,411.18,165.0,157.3,0.782,475188.6,475188.6,39652,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851322,768873.00
07/18/2016 10:15,2,5.814,ACTIVE,217.13,358.88,59.938,1468851303,"201051344001025","219011344069620",28.51,34.80,0,317.70,407.57,167.9,160.1,0.756,489011.0,489011.0,44155,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851323,768874.00
07/18/2016 10:15,2,5.812,ACTIVE,218.71,361.29,59.938,1468851303,"201051344000458","219011344069620",28.37,33.80,0,317.10,407.27,167.0,159.3,0.800,486054.5,486054.5,39570,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851324,768875.00
07/18/2016 10:15,2,5.795,ACTIVE,219.16,362.79,59.933,1468851303,"201051344000853","219011344069620",28.78,32.40,0,319.51,412.08,168.9,161.1,0.800,485117.2,485117.2,39184,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851325,768876.00
07/18/2016 10:15,2,6.100,ACTIVE,216.45,359.18,59.928,1468851303,"201051344000685","219011344069620",28.13,33.80,0,316.50,406.07,173.8,165.8,0.840,489356.8,489356.8,44028,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851326,768877.00
07/18/2016 10:15,2,5.908,ACTIVE,217.35,359.48,59.944,1468851303,"201051344000917","219011344069620",28.41,32.80,0,319.21,407.27,169.9,162.1,0.791,486232.4,486232.4,44027,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851326,768878.00
07/18/2016 10:15,2,5.756,ACTIVE,216.22,357.68,59.922,1468851303,"201051344001145","219011344069620",28.07,33.30,0,318.30,406.37,163.5,155.9,0.756,491415.8,491415.8,43875,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851327,768879.00
07/18/2016 10:15,2,5.318,ACTIVE,217.13,359.18,59.938,1468851303,"201051344000651","219011344069620",28.51,32.20,0,318.30,407.87,153.4,146.1,0.707,484167.0,484167.0,44213,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851328,768880.00
07/18/2016 10:15,2,5.029,ACTIVE,213.51,346.56,59.922,1468851303,"274151322000088","219011344069620",27.23,38.60,0,328.82,384.73,138.6,131.9,0.526,719902.3,719902.3,32672,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851329,768881.00
07/18/2016 10:15,2,3.340,ACTIVE,214.41,418.09,59.922,1468851303,"274151322000068","219011344069620",38.86,40.20,0,333.93,463.78,131.0,124.5,0.504,613719.9,613719.9,34321,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851330,768882.00
07/18/2016 10:15,2,4.314,ACTIVE,216.00,353.77,59.922,1468851303,"201051344001135","219011344069620",28.25,33.00,0,318.00,407.27,123.2,117.0,0.557,480202.6,480202.6,44135,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851331,768883.00
07/18/2016 10:15,2,3.158,ACTIVE,214.41,348.96,59.933,1468851303,"201051344000594","219011344069620",28.17,34.00,0,317.70,409.38,89.8,84.7,0.402,490245.9,490245.9,39617,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851332,768884.00
07/18/2016 10:15,2,2.650,ACTIVE,214.41,346.86,59.933,1468851303,"201051344001203","219011344069620",28.49,33.30,0,318.30,408.78,76.3,71.8,0.570,487805.6,487805.6,44196,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851333,768885.00
07/18/2016 10:15,2,2.172,ACTIVE,212.83,358.88,59.928,1468851303,"274151322000054","219011344069620",27.31,40.20,0,328.52,385.03,60.0,56.0,0.415,735038.5,735038.5,32705,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851334,768886.00
07/18/2016 10:15,2,1.703,ACTIVE,213.74,350.47,59.938,1468851303,"201051344000867","219011344069620",28.03,34.00,0,317.40,407.87,48.4,44.8,0.389,477621.6,477621.6,39625,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851335,768887.00
07/18/2016 10:15,2,1.617,ACTIVE,213.29,350.77,59.944,1468851303,"201051344001093","219011344069620",28.27,32.60,0,318.61,409.08,46.3,42.7,0.371,485682.6,485682.6,44086,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851336,768888.00
07/18/2016 10:15,2,1.627,ACTIVE,213.74,350.47,59.933,1468851303,"201051344000900","219011344069620",28.29,31.50,0,317.70,408.78,46.6,43.1,0.376,493716.5,493716.5,39012,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851337,768889.00
07/18/2016 10:15,2,1.639,ACTIVE,213.74,351.07,59.944,1468851303,"201051344000648","219011344069620",27.45,30.80,0,317.10,407.87,45.6,42.1,0.380,484215.1,484215.1,39306,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851337,768890.00
07/18/2016 10:15,2,1.668,ACTIVE,213.74,350.17,59.933,1468851303,"201051344000569","219011344069620",27.43,33.00,0,318.30,408.18,46.4,42.8,0.384,494473.4,494473.4,38929,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851338,768891.00
07/18/2016 10:15,2,1.707,ACTIVE,213.96,351.07,59.938,1468851303,"201051344000983","219011344069620",27.71,32.80,0,318.30,407.57,48.0,44.4,0.402,486292.9,486292.9,39422,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851339,768892.00
07/18/2016 10:15,2,1.705,ACTIVE,213.74,350.77,59.965,1468851303,"201051344001158","219011344069620",27.12,32.80,0,318.61,407.57,46.8,43.3,0.393,479503.7,479503.7,39691,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851340,768893.00
07/18/2016 10:15,2,1.670,ACTIVE,214.19,352.27,59.949,1468851303,"201051344000576","219011344069620",27.81,31.50,0,318.30,408.48,47.0,43.5,0.389,486807.9,486807.9,39093,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851341,768894.00
07/18/2016 10:15,2,1.561,ACTIVE,211.93,344.76,59.928,1468851303,"274151322000087","219011344069620",26.30,47.80,0,329.43,383.83,41.5,38.2,0.274,708017.0,708017.0,32871,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468851342,768895.00
07/18/2016 10:30,2,6.191,ACTIVE,218.71,361.89,59.959,1468852203,"201051344000645","219011344069620",27.95,32.80,0,318.30,404.87,175.3,167.3,0.787,486411.7,486411.7,39219,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852205,768896.00
07/18/2016 10:30,2,5.697,ACTIVE,213.96,348.66,59.949,1468852203,"274151322000085","219011344069620",26.70,38.40,0,329.43,381.73,154.1,146.8,0.592,735974.7,735974.7,32710,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852206,768897.00
07/18/2016 10:30,2,6.154,ACTIVE,217.80,362.49,59.928,1468852203,"201051344000633","219011344069620",28.11,33.80,0,318.00,406.07,175.2,167.2,0.809,477641.2,477641.2,39707,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852207,768898.00
07/18/2016 10:30,2,6.102,ACTIVE,219.16,364.89,59.933,1468852203,"201051344000469","219011344069620",28.59,32.40,0,315.60,406.97,176.8,168.7,0.831,479651.7,479651.7,39648,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852208,768899.00
07/18/2016 10:30,2,6.020,ACTIVE,216.00,358.88,59.970,1468852203,"201051344000646","219011344069620",28.23,36.50,0,317.70,403.07,172.0,164.1,0.809,481501.1,481501.1,44193,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852209,768900.00
07/18/2016 10:30,2,5.820,ACTIVE,213.96,352.57,59.959,1468852203,"274151322000052","219011344069620",27.85,40.80,0,328.82,385.03,164.0,156.4,0.632,753032.4,753032.4,32952,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852210,768901.00
07/18/2016 10:30,2,6.002,ACTIVE,217.35,360.69,59.949,1468852203,"201051344000585","219011344069620",28.43,35.80,0,317.70,404.57,172.8,164.8,0.804,489767.8,489767.8,44198,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852211,768902.00
07/18/2016 10:30,2,6.057,ACTIVE,215.54,357.68,60.002,1468852203,"201051344001230","219011344069620",28.19,37.30,0,318.91,400.66,172.9,164.9,0.809,484911.4,484911.4,44014,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852212,768903.00
07/18/2016 10:30,2,5.998,ACTIVE,217.35,360.99,59.959,1468852203,"201051344000582","219011344069620",28.17,32.20,0,316.50,406.37,171.1,163.2,0.778,477956.6,477956.6,44143,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852213,768904.00
07/18/2016 10:30,2,6.104,ACTIVE,216.22,358.88,59.938,1468852203,"201051344000955","219011344069620",28.29,35.00,0,317.70,400.96,174.8,166.8,0.822,491150.0,491150.0,44092,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852214,768905.00
07/18/2016 10:30,2,3.744,ACTIVE,213.74,424.41,59.954,1468852203,"274151322000094","219011344069620",39.38,42.30,0,334.54,457.17,149.5,142.4,0.583,613667.9,613667.9,34110,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852215,768906.00
07/18/2016 10:30,2,6.100,ACTIVE,219.16,363.39,59.944,1468852203,"201051344000579","219011344069620",28.45,34.00,0,320.11,405.77,175.7,167.7,0.835,493655.8,493655.8,19714,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852216,768907.00
07/18/2016 10:30,2,6.016,ACTIVE,215.77,358.28,59.949,1468852203,"201051344000890","219011344069620",28.35,38.20,0,318.91,400.66,172.7,164.7,0.791,488389.0,488389.0,44101,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852217,768908.00
07/18/2016 10:30,2,6.086,ACTIVE,216.67,359.48,59.959,1468852203,"201051344000438","219011344069620",28.07,35.20,0,316.50,405.17,172.9,165.0,0.813,490097.7,490097.7,44107,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852218,768909.00
07/18/2016 10:30,2,5.973,ACTIVE,216.45,357.68,59.938,1468852203,"201051344000417","219011344069620",28.11,38.40,0,317.70,402.16,170.1,162.2,0.809,481971.6,481971.6,44264,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852218,768910.00
07/18/2016 10:30,2,5.641,ACTIVE,213.51,363.99,59.965,1468852203,"274151322000083","219011344069620",28.01,42.30,0,328.52,384.43,160.0,152.5,0.628,746230.6,746230.6,33034,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852219,768911.00
07/18/2016 10:30,2,6.025,ACTIVE,214.41,360.08,59.949,1468852203,"274151322000076","219011344069620",28.86,40.40,0,327.92,387.44,176.0,168.0,0.698,795478.0,795478.0,33041,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852220,768912.00
07/18/2016 10:30,2,6.143,ACTIVE,217.80,362.49,59.949,1468852203,"201051344000868","219011344069620",28.27,33.80,0,318.30,406.37,175.8,167.7,0.804,478583.4,478583.4,39365,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852221,768913.00
07/18/2016 10:30,2,6.025,ACTIVE,213.51,355.58,59.922,1468852203,"274151322000095","219011344069620",28.21,42.30,0,327.92,387.14,171.9,164.0,0.654,787354.5,787354.5,32958,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852222,768914.00
07/18/2016 10:30,2,6.156,ACTIVE,218.93,364.59,59.965,1468852203,"201051344000988","219011344069620",28.19,33.80,0,318.61,409.68,175.6,167.6,0.822,475217.6,475217.6,39653,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852223,768915.00
07/18/2016 10:30,2,6.037,ACTIVE,217.13,358.58,59.944,1468852203,"201051344001025","219011344069620",28.57,35.20,0,316.50,404.87,174.6,166.6,0.787,489039.9,489039.9,44156,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852224,768916.00
07/18/2016 10:30,2,6.041,ACTIVE,219.16,363.39,59.954,1468852203,"201051344000458","219011344069620",28.39,34.00,0,317.10,405.17,173.8,165.8,0.826,486083.1,486083.1,39571,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852225,768917.00
07/18/2016 10:30,2,6.051,ACTIVE,219.61,363.39,59.975,1468852203,"201051344000853","219011344069620",28.63,32.80,0,319.81,410.28,175.4,167.4,0.826,485146.1,485146.1,39185,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852226,768918.00
07/18/2016 10:30,2,5.982,ACTIVE,216.00,359.18,59.965,1468852203,"201051344000685","219011344069620",28.31,35.00,0,316.50,400.36,171.6,163.7,0.826,489385.0,489385.0,44029,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852227,768919.00
07/18/2016 10:30,2,5.992,ACTIVE,217.13,359.48,59.954,1468852203,"201051344000917","219011344069620",28.17,33.50,0,319.51,404.87,171.0,163.1,0.813,486260.6,486260.6,44028,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852228,768920.00
07/18/2016 10:30,2,6.002,ACTIVE,216.00,358.28,59.959,1468852203,"201051344001145","219011344069620",27.93,33.80,0,318.61,402.77,169.8,161.9,0.795,491444.0,491444.0,43876,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852228,768921.00
07/18/2016 10:30,2,6.018,ACTIVE,217.35,359.78,59.954,1468852203,"201051344000651","219011344069620",28.47,32.40,0,317.70,405.17,173.6,165.6,0.787,484195.7,484195.7,44214,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852229,768922.00
07/18/2016 10:30,2,5.699,ACTIVE,213.51,366.10,59.933,1468852203,"274151322000088","219011344069620",26.84,38.80,0,328.82,383.23,154.9,147.6,0.588,719927.9,719927.9,32673,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852230,768923.00
07/18/2016 10:30,2,3.793,ACTIVE,214.64,422.00,59.949,1468852203,"274151322000068","219011344069620",38.84,41.00,0,334.24,455.67,148.8,141.7,0.570,613744.5,613744.5,34322,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852231,768924.00
07/18/2016 10:30,2,5.926,ACTIVE,216.90,358.88,59.949,1468852203,"201051344001135","219011344069620",28.59,33.50,0,318.91,404.57,171.5,163.6,0.787,480231.3,480231.3,44136,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852232,768925.00
07/18/2016 10:30,2,6.102,ACTIVE,217.35,360.99,59.996,1468852203,"201051344000594","219011344069620",28.31,34.80,0,316.50,407.27,175.0,167.0,0.804,490274.9,490274.9,39618,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852233,768926.00
07/18/2016 10:30,2,6.082,ACTIVE,217.13,358.58,59.959,1468852203,"201051344001203","219011344069620",28.53,34.30,0,316.50,406.37,175.7,167.6,0.822,487834.8,487834.8,44197,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852234,768927.00
07/18/2016 10:30,2,5.637,ACTIVE,213.96,365.49,59.959,1468852203,"274151322000054","219011344069620",27.23,40.60,0,328.82,383.83,155.4,148.0,0.605,735064.3,735064.3,32706,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852235,768928.00
07/18/2016 10:30,2,6.080,ACTIVE,217.80,360.99,59.933,1468852203,"201051344000867","219011344069620",28.35,35.00,0,317.70,405.77,174.5,166.5,0.813,477650.8,477650.8,39626,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852236,768929.00
07/18/2016 10:30,2,6.012,ACTIVE,217.13,360.08,59.959,1468852203,"201051344001093","219011344069620",28.86,33.50,0,316.80,406.37,175.7,167.6,0.804,485711.9,485711.9,44087,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852237,768930.00
07/18/2016 10:30,2,6.129,ACTIVE,218.71,363.99,59.933,1468852203,"201051344000900","219011344069620",28.49,32.00,0,318.30,406.37,177.0,168.9,0.804,493746.0,493746.0,39013,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852238,768931.00
07/18/2016 10:30,2,6.029,ACTIVE,218.71,363.39,59.922,1468852203,"201051344000648","219011344069620",28.17,31.00,0,316.80,405.17,171.9,164.0,0.795,484243.9,484243.9,39307,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852239,768932.00
07/18/2016 10:30,2,6.051,ACTIVE,218.93,363.99,59.949,1468852203,"201051344000569","219011344069620",28.33,34.00,0,318.30,405.77,173.6,165.6,0.800,494502.5,494502.5,38930,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852240,768933.00
07/18/2016 10:30,2,6.047,ACTIVE,219.39,363.99,59.938,1468852203,"201051344000983","219011344069620",28.53,33.50,0,318.61,406.37,174.7,166.7,0.822,486322.3,486322.3,39423,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852241,768934.00
07/18/2016 10:30,2,6.061,ACTIVE,219.39,363.09,59.944,1468852203,"201051344001158","219011344069620",28.23,33.30,0,318.61,406.37,173.4,165.5,0.813,479532.8,479532.8,39692,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852242,768935.00
07/18/2016 10:30,2,6.043,ACTIVE,219.16,363.09,59.959,1468852203,"201051344000576","219011344069620",28.33,32.40,0,318.91,406.07,173.4,165.4,0.800,486837.0,486837.0,39094,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852243,768936.00
07/18/2016 10:30,2,5.570,ACTIVE,213.96,363.39,59.975,1468852203,"274151322000087","219011344069620",27.17,48.80,0,330.33,382.63,153.2,145.9,0.548,708042.7,708042.7,32872,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468852243,768937.00
07/18/2016 10:45,2,6.150,ACTIVE,218.03,360.38,59.970,1468853103,"201051344000645","219011344069620",27.53,34.50,0,319.51,402.16,171.6,163.7,0.760,486450.3,486450.3,39220,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853104,768938.00
07/18/2016 10:45,2,5.619,ALERT,214.19,349.86,59.965,1468853103,"274151322000085","219011344069620",26.36,42.30,0,299.37,380.22,149.9,142.8,0.575,736008.4,736008.4,32711,0,0,0,L,1151911521,0,123.36,123.14,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853106,768939.00
07/18/2016 10:45,2,6.018,ACTIVE,217.58,359.78,59.975,1468853103,"201051344000633","219011344069620",28.05,36.00,0,319.51,403.07,170.8,162.9,0.818,477679.8,477679.8,39708,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853107,768940.00
07/18/2016 10:45,2,6.064,ACTIVE,218.71,361.29,59.965,1468853103,"201051344000469","219011344069620",28.13,34.50,0,317.70,403.67,172.7,164.8,0.826,479690.7,479690.7,39649,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853108,768941.00
07/18/2016 10:45,2,6.064,ACTIVE,215.77,357.68,59.959,1468853103,"201051344000646","219011344069620",27.39,39.80,0,317.10,397.96,168.3,160.5,0.804,481539.0,481539.0,44194,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853109,768942.00
07/18/2016 10:45,2,5.750,ACTIVE,213.74,369.40,59.928,1468853103,"274151322000052","219011344069620",27.59,43.40,0,327.32,388.04,160.6,153.1,0.632,753068.5,753068.5,32953,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853110,768943.00
07/18/2016 10:45,2,5.992,ACTIVE,217.35,359.78,59.959,1468853103,"201051344000585","219011344069620",27.93,38.20,0,320.11,402.16,169.6,161.7,0.787,489806.0,489806.0,44199,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853111,768944.00
07/18/2016 10:45,2,6.000,ACTIVE,215.77,355.28,59.949,1468853103,"201051344001230","219011344069620",27.83,39.50,0,319.21,397.35,169.1,161.3,0.791,484949.4,484949.4,44015,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853112,768945.00
07/18/2016 10:45,2,5.963,ACTIVE,217.13,359.78,59.954,1468853103,"201051344000582","219011344069620",27.81,34.30,0,319.81,402.77,168.0,160.3,0.778,477994.3,477994.3,44144,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853113,768946.00
07/18/2016 10:45,2,6.092,ACTIVE,216.00,358.28,59.928,1468853103,"201051344000955","219011344069620",27.61,37.30,0,318.00,397.35,170.3,162.4,0.826,491188.5,491188.5,44093,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853114,768947.00
07/18/2016 10:45,2,3.852,ACTIVE,213.96,415.99,59.949,1468853103,"274151322000094","219011344069620",37.69,45.00,0,333.33,458.67,147.0,140.0,0.583,613700.8,613700.8,34111,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853115,768948.00
07/18/2016 10:45,2,6.064,ACTIVE,218.93,361.89,59.959,1468853103,"201051344000579","219011344069620",28.03,36.30,0,319.81,402.77,172.0,164.1,0.813,493694.6,493694.6,19715,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853116,768949.00
07/18/2016 10:45,2,6.002,ACTIVE,216.00,357.68,59.954,1468853103,"201051344000890","219011344069620",27.77,40.60,0,320.41,397.66,168.8,161.0,0.773,488427.0,488427.0,44102,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853117,768950.00
07/18/2016 10:45,2,5.965,ACTIVE,216.45,358.88,59.959,1468853103,"201051344000438","219011344069620",27.99,37.50,0,318.00,401.56,169.2,161.3,0.804,490135.8,490135.8,44108,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853118,768951.00
07/18/2016 10:45,2,5.957,ACTIVE,216.22,357.38,59.959,1468853103,"201051344000417","219011344069620",27.49,41.00,0,317.70,398.26,165.8,158.1,0.787,482009.0,482009.0,44265,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853119,768952.00
07/18/2016 10:45,2,5.621,ACTIVE,213.51,357.38,59.959,1468853103,"274151322000083","219011344069620",27.59,46.20,0,329.13,383.23,157.1,149.7,0.628,746265.9,746265.9,33035,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853119,768953.00
07/18/2016 10:45,2,6.055,ACTIVE,214.64,349.56,59.949,1468853103,"274151322000076","219011344069620",28.03,43.60,0,327.92,393.15,171.9,164.0,0.685,795516.7,795516.7,33042,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853120,768954.00
07/18/2016 10:45,2,6.145,ACTIVE,217.80,360.69,59.959,1468853103,"201051344000868","219011344069620",27.63,35.00,0,317.10,403.97,171.9,164.0,0.787,478622.2,478622.2,39366,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853121,768955.00
07/18/2016 10:45,2,5.969,ACTIVE,213.51,358.28,59.959,1468853103,"274151322000095","219011344069620",27.89,45.80,0,329.73,385.33,168.4,160.7,0.650,787392.3,787392.3,32959,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853122,768956.00
07/18/2016 10:45,2,6.201,ACTIVE,218.71,363.09,59.928,1468853103,"201051344000988","219011344069620",27.31,36.00,0,318.91,403.67,171.5,163.6,0.800,475256.4,475256.4,39654,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853123,768957.00
07/18/2016 10:45,2,6.072,ACTIVE,216.90,359.48,59.944,1468853103,"201051344001025","219011344069620",27.89,38.00,0,319.81,401.26,171.4,163.5,0.778,489078.5,489078.5,44157,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853124,768958.00
07/18/2016 10:45,2,6.037,ACTIVE,219.16,363.39,59.954,1468853103,"201051344000853","219011344069620",28.15,34.80,0,321.61,407.57,172.1,164.1,0.813,485184.9,485184.9,39186,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853126,768959.00
07/18/2016 10:45,2,6.023,ACTIVE,215.77,358.58,59.965,1468853103,"201051344000685","219011344069620",27.55,37.00,0,317.70,397.35,168.0,160.2,0.826,489422.9,489422.9,44030,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853127,768960.00
07/18/2016 10:45,2,5.936,ACTIVE,216.90,359.78,59.959,1468853103,"201051344000917","219011344069620",27.99,35.40,0,319.51,401.56,168.3,160.5,0.795,486298.5,486298.5,44029,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853128,768961.00
07/18/2016 10:45,2,5.949,ACTIVE,216.00,357.98,59.965,1468853103,"201051344001145","219011344069620",27.75,35.80,0,319.51,397.05,167.2,159.4,0.782,491481.6,491481.6,43877,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853129,768962.00
07/18/2016 10:45,2,6.117,ACTIVE,217.35,359.78,59.938,1468853103,"201051344000651","219011344069620",27.57,34.80,0,320.11,403.07,170.8,162.9,0.782,484234.1,484234.1,44215,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853130,768963.00
07/18/2016 10:45,2,5.715,ACTIVE,213.74,361.29,59.965,1468853103,"274151322000088","219011344069620",26.08,41.50,0,330.03,381.12,150.8,143.6,0.579,719962.1,719962.1,32674,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853131,768964.00
07/18/2016 10:45,2,3.842,ACTIVE,214.87,418.09,59.965,1468853103,"274151322000068","219011344069620",37.97,43.80,0,334.24,450.86,146.2,139.2,0.557,613777.5,613777.5,34323,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853132,768965.00
07/18/2016 10:45,2,6.020,ACTIVE,216.90,357.68,59.959,1468853103,"201051344001135","219011344069620",27.75,36.00,0,319.81,398.86,169.1,161.3,0.787,480269.4,480269.4,44137,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853133,768966.00
07/18/2016 10:45,2,6.066,ACTIVE,216.90,360.38,59.965,1468853103,"201051344000594","219011344069620",27.97,37.00,0,319.51,404.27,171.8,163.8,0.800,490313.8,490313.8,39619,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853134,768967.00
07/18/2016 10:45,2,6.072,ACTIVE,217.13,360.69,59.970,1468853103,"201051344001203","219011344069620",28.19,36.50,0,318.00,404.87,173.3,165.4,0.813,487873.9,487873.9,44198,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853135,768968.00
07/18/2016 10:45,2,5.605,ACTIVE,213.96,357.68,59.965,1468853103,"274151322000054","219011344069620",26.82,44.30,0,330.03,382.33,152.2,145.0,0.597,735098.6,735098.6,32707,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853136,768969.00
07/18/2016 10:45,2,6.105,ACTIVE,217.58,358.88,59.965,1468853103,"201051344000867","219011344069620",27.79,37.00,0,320.11,403.37,171.8,163.9,0.765,477689.5,477689.5,39627,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853136,768970.00
07/18/2016 10:45,2,6.076,ACTIVE,217.13,360.69,59.970,1468853103,"201051344001093","219011344069620",28.21,35.80,0,319.21,403.97,173.5,165.6,0.787,485750.9,485750.9,44088,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853137,768971.00
07/18/2016 10:45,2,6.102,ACTIVE,218.26,359.78,59.938,1468853103,"201051344000900","219011344069620",28.19,34.00,0,318.91,403.97,174.1,166.1,0.795,493785.4,493785.4,39014,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853139,768972.00
07/18/2016 10:45,2,5.953,ACTIVE,218.03,360.69,59.970,1468853103,"201051344000648","219011344069620",28.13,33.80,0,318.00,403.67,169.7,161.8,0.769,484282.2,484282.2,39308,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853139,768973.00
07/18/2016 10:45,2,6.041,ACTIVE,218.03,362.49,59.975,1468853103,"201051344000569","219011344069620",27.97,36.00,0,318.61,402.77,171.2,163.3,0.800,494541.2,494541.2,38931,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853140,768974.00
07/18/2016 10:45,2,6.062,ACTIVE,218.71,361.59,59.959,1468853103,"201051344000983","219011344069620",28.05,35.80,0,320.11,403.07,172.1,164.2,0.818,486361.1,486361.1,39424,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853141,768975.00
07/18/2016 10:45,2,6.092,ACTIVE,218.71,362.19,59.965,1468853103,"201051344001158","219011344069620",27.59,35.60,0,319.51,402.77,170.2,162.4,0.800,479571.3,479571.3,39693,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853142,768976.00
07/18/2016 10:45,2,6.051,ACTIVE,218.71,363.99,59.975,1468853103,"201051344000576","219011344069620",27.87,34.80,0,320.11,403.37,170.8,162.9,0.791,486875.5,486875.5,39095,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853143,768977.00
07/18/2016 10:45,2,5.609,ACTIVE,213.96,367.30,59.970,1468853103,"274151322000087","219011344069620",26.50,51.50,0,320.41,398.56,150.6,143.4,0.575,708076.6,708076.6,32873,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853144,768978.00
07/18/2016 10:45,2,6.133,ACTIVE,218.71,362.19,59.970,1468853103,"201051344000458","219011344069620",27.37,35.80,0,318.61,402.77,170.0,162.1,0.804,486122.5,486122.5,39572,0,0,0,L,1122011218,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468853145,768979.00
07/18/2016 11:00,2,6.568,ACTIVE,218.48,362.79,59.975,1468854003,"201051344000645","219011344069620",27.49,36.80,0,320.71,403.67,182.9,174.7,0.835,486489.9,486489.9,39221,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854004,768980.00
07/18/2016 11:00,2,6.131,ACTIVE,213.74,353.77,60.034,1468854003,"274151322000085","219011344069620",25.70,44.50,0,330.93,381.42,159.6,152.1,0.619,736042.5,736042.5,32713,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854005,768981.00
07/18/2016 11:00,2,6.572,ACTIVE,217.58,364.59,59.996,1468854003,"201051344000633","219011344069620",27.49,38.40,0,318.91,404.87,183.0,174.7,0.862,477719.3,477719.3,39709,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854006,768982.00
07/18/2016 11:00,2,6.607,ACTIVE,218.93,365.19,59.996,1468854003,"201051344000469","219011344069620",27.63,36.30,0,317.10,406.67,184.8,176.4,0.866,479730.6,479730.6,39650,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854007,768983.00
07/18/2016 11:00,2,6.551,ACTIVE,216.00,360.38,60.007,1468854003,"201051344000646","219011344069620",27.08,41.30,0,317.40,398.86,179.7,171.5,0.849,481577.7,481577.7,44195,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854008,768984.00
07/18/2016 11:00,2,6.227,ACTIVE,213.74,356.18,59.986,1468854003,"274151322000052","219011344069620",27.21,47.00,0,327.92,384.73,171.8,163.9,0.654,753105.1,753105.1,32954,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854009,768985.00
07/18/2016 11:00,2,6.420,ACTIVE,217.35,361.29,60.012,1468854003,"201051344000585","219011344069620",27.91,40.20,0,319.21,402.46,181.6,173.3,0.849,489845.0,489845.0,44200,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854010,768986.00
07/18/2016 11:00,2,6.459,ACTIVE,215.77,359.18,60.007,1468854003,"201051344001230","219011344069620",27.67,41.00,0,319.81,398.86,180.9,172.7,0.844,484988.3,484988.3,44016,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854010,768987.00
07/18/2016 11:00,2,6.422,ACTIVE,217.13,360.38,60.002,1468854003,"201051344000582","219011344069620",27.57,36.00,0,317.40,403.97,179.4,171.2,0.822,478033.0,478033.0,44145,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854011,768988.00
07/18/2016 11:00,2,6.502,ACTIVE,216.22,359.18,59.970,1468854003,"201051344000955","219011344069620",27.53,39.80,0,318.30,398.56,181.4,173.1,0.866,491227.5,491227.5,44094,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854012,768989.00
07/18/2016 11:00,2,4.121,ACTIVE,213.74,422.30,60.002,1468854003,"274151322000094","219011344069620",37.85,47.00,0,331.53,446.95,158.0,150.6,0.610,613734.4,613734.4,34112,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854013,768990.00
07/18/2016 11:00,2,6.621,ACTIVE,218.71,363.69,60.012,1468854003,"201051344000579","219011344069620",27.39,38.80,0,320.41,405.47,183.5,175.2,0.888,493734.3,493734.3,19716,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854015,768991.00
07/18/2016 11:00,2,6.545,ACTIVE,216.00,358.88,59.975,1468854003,"201051344000890","219011344069620",27.21,43.00,0,320.41,399.76,180.4,172.2,0.826,488465.9,488465.9,44103,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854015,768992.00
07/18/2016 11:00,2,6.406,ACTIVE,216.67,361.29,60.012,1468854003,"201051344000438","219011344069620",27.77,39.00,0,317.10,401.56,180.2,172.0,0.853,490174.6,490174.6,44109,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854016,768993.00
07/18/2016 11:00,2,6.416,ACTIVE,216.00,359.78,60.023,1468854003,"201051344000417","219011344069620",27.21,43.20,0,318.00,398.26,176.8,168.8,0.853,482047.1,482047.1,44266,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854017,768994.00
07/18/2016 11:00,2,6.115,ACTIVE,213.29,363.69,60.007,1468854003,"274151322000083","219011344069620",27.23,48.80,0,328.52,384.43,168.6,160.8,0.672,746301.9,746301.9,33036,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854018,768995.00
07/18/2016 11:00,2,6.488,ACTIVE,214.41,364.29,60.002,1468854003,"274151322000076","219011344069620",27.93,46.60,0,329.13,385.93,183.1,174.8,0.720,795556.1,795556.1,33043,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854019,768996.00
07/18/2016 11:00,2,6.629,ACTIVE,217.58,362.19,60.012,1468854003,"201051344000868","219011344069620",27.45,36.50,0,319.81,404.87,184.2,175.8,0.840,478662.0,478662.0,39367,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854020,768997.00
07/18/2016 11:00,2,6.402,ACTIVE,213.29,372.41,60.007,1468854003,"274151322000095","219011344069620",27.79,49.00,0,329.73,386.53,180.2,172.0,0.685,787430.9,787430.9,32960,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854021,768998.00
07/18/2016 11:00,2,6.680,ACTIVE,218.71,364.29,60.012,1468854003,"201051344000988","219011344069620",27.08,37.80,0,319.51,408.48,183.0,174.7,0.849,475296.0,475296.0,39655,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854022,768999.00
07/18/2016 11:00,2,6.523,ACTIVE,216.90,360.38,60.012,1468854003,"201051344001025","219011344069620",27.71,40.40,0,320.11,403.37,183.0,174.7,0.831,489118.1,489118.1,44158,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854023,769000.00
07/18/2016 11:00,2,6.516,ACTIVE,218.71,362.79,60.002,1468854003,"201051344000458","219011344069620",27.61,38.00,0,316.80,404.27,182.2,173.9,0.875,486161.1,486161.1,39573,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854024,769001.00
07/18/2016 11:00,2,6.541,ACTIVE,219.39,367.30,60.012,1468854003,"201051344000853","219011344069620",27.75,37.30,0,322.51,408.78,183.8,175.5,0.862,485224.7,485224.7,39187,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854025,769002.00
07/18/2016 11:00,2,6.537,ACTIVE,216.00,360.08,60.023,1468854003,"201051344000685","219011344069620",27.19,38.80,0,316.80,398.56,180.0,171.8,0.875,489461.6,489461.6,44031,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854025,769003.00
07/18/2016 11:00,2,6.438,ACTIVE,216.90,360.08,60.012,1468854003,"201051344000917","219011344069620",27.59,37.00,0,320.41,402.16,179.8,171.6,0.853,486337.3,486337.3,44030,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854026,769004.00
07/18/2016 11:00,2,6.426,ACTIVE,216.00,358.88,60.018,1468854003,"201051344001145","219011344069620",27.53,38.20,0,319.81,398.56,179.2,171.0,0.835,491520.1,491520.1,43878,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854027,769005.00
