ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 11:00,2,6.582,ACTIVE,217.58,362.19,60.034,1468854003,"201051344000651","219011344069620",27.23,36.50,0,318.91,403.97,181.5,173.3,0.831,484273.5,484273.5,44216,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854028,769006.00
07/18/2016 11:00,2,6.150,ACTIVE,213.51,352.27,59.991,1468854003,"274151322000088","219011344069620",25.78,44.00,0,329.13,382.63,160.5,153.0,0.623,719996.5,719996.5,32675,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854029,769007.00
07/18/2016 11:00,2,4.189,ACTIVE,214.41,404.87,60.018,1468854003,"274151322000068","219011344069620",37.45,45.50,0,331.23,448.45,158.2,150.7,0.605,613811.2,613811.2,34324,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854030,769008.00
07/18/2016 11:00,2,6.543,ACTIVE,216.90,360.08,60.012,1468854003,"201051344001135","219011344069620",27.21,37.50,0,320.11,401.56,180.2,172.0,0.831,480308.4,480308.4,44138,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854031,769009.00
07/18/2016 11:00,2,6.656,ACTIVE,216.90,361.59,60.023,1468854003,"201051344000594","219011344069620",27.19,40.20,0,319.81,405.77,183.4,175.1,0.844,490353.5,490353.5,39620,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854032,769010.00
07/18/2016 11:00,2,6.551,ACTIVE,217.13,359.78,60.018,1468854003,"201051344001203","219011344069620",27.85,38.40,0,319.21,404.57,184.9,176.5,0.862,487913.9,487913.9,44199,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854033,769011.00
07/18/2016 11:00,2,6.111,ACTIVE,213.74,358.28,60.018,1468854003,"274151322000054","219011344069620",26.10,46.40,0,328.82,383.23,161.5,154.0,0.619,735133.4,735133.4,32708,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854034,769012.00
07/18/2016 11:00,2,6.529,ACTIVE,217.80,362.19,59.996,1468854003,"201051344000867","219011344069620",27.73,39.00,0,322.51,404.57,183.4,175.1,0.844,477729.3,477729.3,39628,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854035,769013.00
07/18/2016 11:00,2,6.521,ACTIVE,217.13,362.49,60.023,1468854003,"201051344001093","219011344069620",27.93,37.80,0,318.30,405.17,184.4,176.1,0.849,485790.9,485790.9,44089,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854036,769014.00
07/18/2016 11:00,2,6.611,ACTIVE,218.26,364.29,60.018,1468854003,"201051344000900","219011344069620",27.87,36.50,0,320.41,405.77,186.7,178.3,0.835,493825.9,493825.9,39015,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854037,769015.00
07/18/2016 11:00,2,6.486,ACTIVE,218.26,363.09,60.023,1468854003,"201051344000648","219011344069620",27.59,35.60,0,319.21,405.17,181.3,173.1,0.835,484321.5,484321.5,39309,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854038,769016.00
07/18/2016 11:00,2,6.574,ACTIVE,218.48,363.99,60.012,1468854003,"201051344000569","219011344069620",27.45,37.50,0,319.21,404.57,182.8,174.5,0.849,494580.8,494580.8,38932,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854039,769017.00
07/18/2016 11:00,2,6.490,ACTIVE,218.71,364.59,60.018,1468854003,"201051344000983","219011344069620",28.01,37.80,0,320.41,405.47,184.1,175.7,0.866,486401.1,486401.1,39425,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854040,769018.00
07/18/2016 11:00,2,6.596,ACTIVE,218.93,363.09,60.034,1468854003,"201051344001158","219011344069620",27.17,38.40,0,318.91,404.57,181.5,173.2,0.853,479610.5,479610.5,39694,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854040,769019.00
07/18/2016 11:00,2,6.504,ACTIVE,218.93,364.89,60.012,1468854003,"201051344000576","219011344069620",27.73,37.00,0,319.81,409.08,182.7,174.4,0.840,486915.1,486915.1,39096,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854041,769020.00
07/18/2016 11:00,2,6.068,ACTIVE,213.74,358.58,60.018,1468854003,"274151322000087","219011344069620",25.96,54.30,0,330.63,380.52,159.5,152.1,0.592,708110.9,708110.9,32874,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854042,769021.00
07/18/2016 11:15,2,4.475,ACTIVE,216.00,353.17,59.959,1468854904,"201051344000645","219011344069620",26.64,40.20,0,335.14,427.41,120.8,114.7,0.566,486537.4,486537.4,39222,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854905,769022.00
07/18/2016 11:15,2,3.832,ACTIVE,212.38,352.27,59.965,1468854904,"274151322000085","219011344069620",25.35,48.00,0,329.43,393.15,98.4,93.1,0.380,736083.3,736083.3,32714,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854906,769023.00
07/18/2016 11:15,2,4.674,ACTIVE,215.77,355.28,59.965,1468854904,"201051344000633","219011344069620",27.15,41.00,0,332.73,422.30,128.6,122.2,0.628,477766.8,477766.8,39710,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854907,769024.00
07/18/2016 11:15,2,5.594,ACTIVE,217.35,358.88,59.959,1468854904,"201051344000469","219011344069620",27.65,38.80,0,333.93,429.22,156.8,149.4,0.756,479778.5,479778.5,39651,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854908,769025.00
07/18/2016 11:15,2,4.838,ACTIVE,213.96,352.27,59.959,1468854904,"201051344000646","219011344069620",26.44,44.50,0,329.73,423.50,129.7,123.3,0.632,481624.3,481624.3,44196,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854908,769026.00
07/18/2016 11:15,2,4.514,ACTIVE,212.83,357.98,59.991,1468854904,"274151322000052","219011344069620",26.62,51.00,0,327.92,397.96,121.6,115.5,0.477,753149.3,753149.3,32955,0,0,0,L,1151911521,0,121.33,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854909,769027.00
07/18/2016 11:15,2,5.766,ACTIVE,215.54,355.88,59.981,1468854904,"201051344000585","219011344069620",26.68,43.40,0,332.43,421.10,155.8,148.4,0.738,489892.1,489892.1,44201,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854910,769028.00
07/18/2016 11:15,2,5.551,ACTIVE,214.19,353.47,60.002,1468854904,"201051344001230","219011344069620",26.84,44.00,0,329.73,421.70,151.0,143.8,0.707,485035.2,485035.2,44017,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854911,769029.00
07/18/2016 11:15,2,5.971,ACTIVE,216.00,358.28,59.949,1468854904,"201051344000582","219011344069620",27.19,39.30,0,332.43,422.60,164.6,157.0,0.778,478079.4,478079.4,44146,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854912,769030.00
07/18/2016 11:15,2,6.715,ACTIVE,215.54,359.18,59.986,1468854904,"201051344000955","219011344069620",27.08,42.00,0,331.53,422.60,184.4,176.1,0.888,491274.5,491274.5,44095,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854913,769031.00
07/18/2016 11:15,2,4.201,ACTIVE,213.06,406.07,59.944,1468854904,"274151322000094","219011344069620",36.66,51.30,0,380.22,451.46,155.7,148.3,0.619,613775.3,613775.3,34113,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854914,769032.00
07/18/2016 11:15,2,7.598,ACTIVE,219.39,366.10,59.970,1468854904,"201051344000579","219011344069620",26.86,41.50,0,335.14,427.71,206.6,197.5,0.990,493782.1,493782.1,19717,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854915,769033.00
07/18/2016 11:15,2,7.623,ACTIVE,216.00,361.29,59.965,1468854904,"201051344000890","219011344069620",26.70,45.00,0,331.53,422.60,206.0,196.9,0.946,488512.6,488512.6,44104,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854916,769034.00
07/18/2016 11:15,2,7.383,ACTIVE,216.67,361.89,59.965,1468854904,"201051344000438","219011344069620",26.94,42.30,0,332.43,422.30,201.4,192.4,0.955,490221.4,490221.4,44110,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854917,769035.00
07/18/2016 11:15,2,7.115,ACTIVE,216.00,361.29,59.938,1468854904,"201051344000417","219011344069620",26.46,46.00,0,331.53,421.40,190.7,182.1,0.910,482093.0,482093.0,44267,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854918,769036.00
07/18/2016 11:15,2,7.297,ACTIVE,212.61,358.28,59.954,1468854904,"274151322000083","219011344069620",26.38,52.30,0,327.92,397.66,194.9,186.2,0.782,746345.3,746345.3,33037,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854919,769037.00
07/18/2016 11:15,2,7.520,ACTIVE,213.96,374.51,59.959,1468854904,"274151322000076","219011344069620",27.21,51.30,0,329.43,400.66,207.1,198.0,0.826,795603.5,795603.5,33044,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854920,769038.00
07/18/2016 11:15,2,7.141,ACTIVE,217.35,361.59,59.959,1468854904,"201051344000868","219011344069620",26.90,38.80,0,332.43,422.60,194.5,185.8,0.893,478709.8,478709.8,39368,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854921,769039.00
07/18/2016 11:15,2,7.277,ACTIVE,213.06,372.71,59.954,1468854904,"274151322000095","219011344069620",26.76,53.50,0,325.82,400.66,197.1,188.3,0.747,787477.6,787477.6,32961,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854922,769040.00
07/18/2016 11:15,2,8.816,ACTIVE,220.52,370.90,59.959,1468854904,"201051344000988","219011344069620",26.30,40.80,0,334.54,428.01,235.3,225.2,1.096,475343.7,475343.7,39656,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854923,769041.00
07/18/2016 11:15,2,8.727,ACTIVE,217.58,365.49,59.970,1468854904,"201051344001025","219011344069620",26.90,43.00,0,333.03,422.90,237.7,227.5,1.083,489165.7,489165.7,44159,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854924,769042.00
07/18/2016 11:15,2,9.176,ACTIVE,220.74,371.81,59.954,1468854904,"201051344000458","219011344069620",26.74,40.40,0,334.84,427.71,248.4,237.8,1.189,486208.6,486208.6,39574,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854925,769043.00
07/18/2016 11:15,2,8.992,ACTIVE,221.19,370.60,59.959,1468854904,"201051344000853","219011344069620",27.08,39.80,0,337.24,428.31,246.6,236.1,1.123,485272.7,485272.7,39188,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854926,769044.00
07/18/2016 11:15,2,8.832,ACTIVE,216.45,366.70,59.954,1468854904,"201051344000685","219011344069620",26.68,40.80,0,331.83,421.70,238.5,228.3,1.145,489508.5,489508.5,44032,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854927,769045.00
07/18/2016 11:15,2,8.965,ACTIVE,218.03,368.80,59.986,1468854904,"201051344000917","219011344069620",26.34,40.80,0,331.53,421.40,239.2,229.0,1.136,486384.1,486384.1,44031,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854928,769046.00
07/18/2016 11:15,2,8.992,ACTIVE,216.67,364.89,59.944,1468854904,"201051344001145","219011344069620",26.68,40.80,0,331.83,422.60,242.7,232.3,1.131,491566.9,491566.9,43879,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854929,769047.00
07/18/2016 11:15,2,9.346,ACTIVE,218.93,372.11,59.949,1468854904,"201051344000651","219011344069620",26.96,39.80,0,332.43,421.70,255.0,244.2,1.145,484320.8,484320.8,44217,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854929,769048.00
07/18/2016 11:15,2,8.758,ACTIVE,213.74,346.26,59.944,1468854904,"274151322000088","219011344069620",24.91,47.30,0,328.52,394.05,220.7,211.1,0.840,720037.8,720037.8,32676,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854930,769049.00
07/18/2016 11:15,2,6.107,ACTIVE,215.09,427.11,59.933,1468854904,"274151322000068","219011344069620",36.90,48.00,0,381.12,449.95,227.2,217.4,0.875,613852.3,613852.3,34325,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854931,769050.00
07/18/2016 11:15,2,9.146,ACTIVE,218.48,368.80,59.965,1468854904,"201051344001135","219011344069620",27.49,40.60,0,332.43,423.50,254.4,243.7,1.189,480355.5,480355.5,44139,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854932,769051.00
07/18/2016 11:15,2,8.916,ACTIVE,218.48,370.00,59.975,1468854904,"201051344000594","219011344069620",28.21,42.80,0,331.23,424.11,254.7,243.9,1.180,490401.5,490401.5,39621,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854933,769052.00
07/18/2016 11:15,2,8.775,ACTIVE,218.71,366.40,59.959,1468854904,"201051344001203","219011344069620",28.57,41.30,0,332.73,423.20,253.6,242.9,1.176,487962.1,487962.1,44200,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854934,769053.00
07/18/2016 11:15,2,8.934,ACTIVE,214.19,355.58,59.954,1468854904,"274151322000054","219011344069620",24.99,50.60,0,328.22,396.45,225.9,216.1,0.866,735175.0,735175.0,32709,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854935,769054.00
07/18/2016 11:15,2,8.842,ACTIVE,219.39,366.70,59.986,1468854904,"201051344000867","219011344069620",28.27,42.50,0,333.33,422.30,253.1,242.3,1.171,477777.3,477777.3,39629,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854936,769055.00
07/18/2016 11:15,2,8.807,ACTIVE,218.71,369.70,60.002,1468854904,"201051344001093","219011344069620",28.47,40.60,0,331.83,423.20,253.5,242.7,1.171,485838.9,485838.9,44090,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854937,769056.00
07/18/2016 11:15,2,8.646,ACTIVE,220.29,370.30,59.959,1468854904,"201051344000900","219011344069620",28.94,38.60,0,333.33,428.31,253.3,242.6,1.140,493874.9,493874.9,39016,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854938,769057.00
07/18/2016 11:15,2,9.117,ACTIVE,220.29,371.21,59.954,1468854904,"201051344000648","219011344069620",27.37,38.00,0,333.93,428.31,252.5,241.8,1.158,484369.0,484369.0,39310,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854939,769058.00
07/18/2016 11:15,2,8.906,ACTIVE,220.52,370.90,59.954,1468854904,"201051344000569","219011344069620",27.35,40.60,0,333.33,428.31,246.7,236.2,1.131,494628.9,494628.9,38933,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854940,769059.00
07/18/2016 11:15,2,8.875,ACTIVE,220.74,370.60,59.965,1468854904,"201051344000983","219011344069620",27.19,40.40,0,333.93,428.61,244.2,233.8,1.118,486449.4,486449.4,39426,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854941,769060.00
07/18/2016 11:15,2,8.807,ACTIVE,220.52,370.00,59.959,1468854904,"201051344001158","219011344069620",26.74,40.60,0,334.54,427.71,238.3,228.1,1.096,479658.1,479658.1,39695,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854942,769061.00
07/18/2016 11:15,2,7.617,ACTIVE,219.61,367.30,59.970,1468854904,"201051344000576","219011344069620",27.31,39.50,0,335.14,428.61,210.5,201.3,0.963,486963.1,486963.1,39097,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854942,769062.00
07/18/2016 11:15,2,8.676,ACTIVE,213.74,380.22,59.954,1468854904,"274151322000087","219011344069620",24.89,58.80,0,328.52,394.95,218.5,209.0,0.826,708152.2,708152.2,32875,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468854943,769063.00
07/18/2016 11:30,2,2.504,ACTIVE,213.96,358.58,59.975,1468855804,"201051344000645","219011344069620",28.05,36.50,0,319.21,427.11,71.1,66.7,0.592,486560.2,486560.2,39223,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855805,769064.00
07/18/2016 11:30,2,2.312,ACTIVE,210.80,347.76,59.954,1468855804,"274151322000085","219011344069620",26.60,43.40,0,327.92,394.95,62.3,58.2,0.429,736102.9,736102.9,32715,0,0,0,L,1151911521,0,121.33,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855806,769065.00
07/18/2016 11:30,2,2.516,ACTIVE,213.74,358.88,59.959,1468855804,"201051344000633","219011344069620",28.07,37.80,0,319.21,422.60,71.6,67.2,0.623,477789.5,477789.5,39711,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855807,769066.00
07/18/2016 11:30,2,2.480,ACTIVE,213.74,359.78,59.965,1468855804,"201051344000469","219011344069620",28.63,35.80,0,315.60,428.31,71.8,67.4,0.619,479801.4,479801.4,39652,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855808,769067.00
07/18/2016 11:30,2,2.469,ACTIVE,211.93,356.48,59.981,1468855804,"201051344000646","219011344069620",28.31,41.00,0,316.80,424.71,70.8,66.4,0.614,481646.6,481646.6,44197,0,0,0,L,1122011218,0,121.78,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855809,769068.00
07/18/2016 11:30,2,2.371,ACTIVE,211.25,345.66,59.959,1468855804,"274151322000052","219011344069620",27.79,44.50,0,326.42,399.76,66.7,62.5,0.473,753170.4,753170.4,32956,0,0,0,L,1151911521,0,120.88,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855809,769069.00
07/18/2016 11:30,2,2.549,ACTIVE,212.83,357.38,59.975,1468855804,"201051344000585","219011344069620",28.27,39.30,0,317.10,422.30,73.0,68.6,0.619,489914.9,489914.9,44202,0,0,0,L,1122011218,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855810,769070.00
07/18/2016 11:30,2,2.436,ACTIVE,212.16,354.97,59.922,1468855804,"201051344001230","219011344069620",28.19,40.20,0,315.30,423.50,69.5,65.2,0.583,485057.2,485057.2,44018,0,0,0,L,1122011218,0,121.78,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855811,769071.00
07/18/2016 11:30,2,2.428,ACTIVE,212.83,356.48,59.965,1468855804,"201051344000582","219011344069620",28.31,35.40,0,317.40,425.01,69.6,65.3,0.588,478101.4,478101.4,44147,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855812,769072.00
07/18/2016 11:30,2,2.512,ACTIVE,211.93,356.48,59.965,1468855804,"201051344000955","219011344069620",27.99,38.60,0,317.40,423.20,71.3,66.9,0.605,491296.7,491296.7,44096,0,0,0,L,1122011218,0,121.33,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855813,769073.00
07/18/2016 11:30,2,1.555,ACTIVE,211.48,417.19,59.970,1468855804,"274151322000094","219011344069620",38.01,45.80,0,372.41,448.75,59.7,55.7,0.420,613794.3,613794.3,34114,0,0,0,L,1151911521,0,121.10,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855814,769074.00
07/18/2016 11:30,2,2.520,ACTIVE,213.74,359.78,59.970,1468855804,"201051344000579","219011344069620",28.59,38.20,0,317.40,428.01,73.0,68.5,0.623,493804.8,493804.8,19718,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855815,769075.00
07/18/2016 11:30,2,2.488,ACTIVE,212.16,355.88,59.965,1468855804,"201051344000890","219011344069620",28.13,41.80,0,318.00,423.81,70.9,66.5,0.583,488534.7,488534.7,44105,0,0,0,L,1122011218,0,121.78,120.42,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855816,769076.00
07/18/2016 11:30,2,2.471,ACTIVE,212.83,357.68,59.996,1468855804,"201051344000438","219011344069620",28.25,38.60,0,317.10,423.81,70.7,66.3,0.605,490243.3,490243.3,44111,0,0,0,L,1122011218,0,122.01,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855817,769077.00
07/18/2016 11:30,2,2.496,ACTIVE,212.38,355.88,59.970,1468855804,"201051344000417","219011344069620",27.63,42.30,0,316.20,423.50,69.9,65.5,0.605,482114.6,482114.6,44268,0,0,0,L,1122011218,0,121.33,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855818,769078.00
07/18/2016 11:30,2,2.369,ACTIVE,210.80,352.57,59.959,1468855804,"274151322000083","219011344069620",27.65,46.40,0,326.12,398.86,66.3,62.1,0.477,746365.9,746365.9,33038,0,0,0,L,1151911521,0,120.65,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855819,769079.00
07/18/2016 11:30,2,2.500,ACTIVE,212.16,350.47,59.965,1468855804,"274151322000076","219011344069620",28.39,43.80,0,328.52,400.36,71.8,67.4,0.517,795625.8,795625.8,33045,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855820,769080.00
07/18/2016 11:30,2,2.570,ACTIVE,213.29,358.58,59.944,1468855804,"201051344000868","219011344069620",28.01,36.00,0,319.21,422.90,72.8,68.4,0.605,478732.3,478732.3,39369,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855821,769081.00
07/18/2016 11:30,2,2.469,ACTIVE,211.03,344.15,59.954,1468855804,"274151322000095","219011344069620",28.23,46.60,0,327.02,402.16,70.5,66.2,0.477,787499.4,787499.4,32962,0,0,0,L,1151911521,0,121.33,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855821,769082.00
07/18/2016 11:30,2,2.566,ACTIVE,213.96,360.08,59.970,1468855804,"201051344000988","219011344069620",27.85,37.50,0,319.21,428.31,72.4,67.9,0.614,475365.9,475365.9,39657,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855822,769083.00
07/18/2016 11:30,2,2.539,ACTIVE,212.61,356.48,59.981,1468855804,"201051344001025","219011344069620",28.25,39.00,0,318.61,423.50,72.6,68.2,0.601,489187.9,489187.9,44160,0,0,0,L,1122011218,0,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855823,769084.00
07/18/2016 11:30,2,2.523,ACTIVE,213.74,357.08,59.965,1468855804,"201051344000458","219011344069620",28.25,37.50,0,318.00,428.01,72.2,67.8,0.632,486230.8,486230.8,39575,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855824,769085.00
07/18/2016 11:30,2,2.551,ACTIVE,214.64,359.78,60.018,1468855804,"201051344000853","219011344069620",28.21,36.80,0,318.30,428.91,73.0,68.5,0.632,485295.0,485295.0,39189,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855825,769086.00
07/18/2016 11:30,2,2.459,ACTIVE,212.61,356.48,59.975,1468855804,"201051344000685","219011344069620",28.13,38.00,0,316.80,423.20,70.1,65.7,0.623,489530.0,489530.0,44033,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855826,769087.00
07/18/2016 11:30,2,2.426,ACTIVE,212.61,356.18,59.959,1468855804,"201051344000917","219011344069620",28.51,36.30,0,320.11,422.60,70.0,65.7,0.592,486405.6,486405.6,44032,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855827,769088.00
07/18/2016 11:30,2,2.459,ACTIVE,212.38,355.58,59.970,1468855804,"201051344001145","219011344069620",28.25,36.80,0,319.81,424.11,70.4,66.0,0.592,491588.3,491588.3,43880,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855828,769089.00
07/18/2016 11:30,2,2.500,ACTIVE,213.06,357.98,59.975,1468855804,"201051344000651","219011344069620",28.31,35.80,0,318.61,422.90,71.7,67.2,0.601,484342.4,484342.4,44218,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855829,769090.00
07/18/2016 11:30,2,2.324,ACTIVE,210.80,353.77,59.954,1468855804,"274151322000088","219011344069620",26.72,42.80,0,325.52,396.15,62.9,58.7,0.433,720056.6,720056.6,32677,0,0,0,L,1151911521,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855830,769091.00
07/18/2016 11:30,2,1.580,ACTIVE,212.38,415.09,59.970,1468855804,"274151322000068","219011344069620",38.39,43.00,0,377.82,453.56,60.9,56.9,0.424,613870.8,613870.8,34326,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855830,769092.00
07/18/2016 11:30,2,2.559,ACTIVE,212.38,355.58,59.975,1468855804,"201051344001135","219011344069620",28.07,37.30,0,317.40,422.90,72.8,68.3,0.605,480377.1,480377.1,44140,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855831,769093.00
07/18/2016 11:30,2,2.543,ACTIVE,212.83,357.08,59.954,1468855804,"201051344000594","219011344069620",28.47,39.00,0,318.61,423.50,73.3,68.9,0.619,490423.4,490423.4,39622,0,0,0,L,1122011218,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855832,769094.00
07/18/2016 11:30,2,2.545,ACTIVE,212.61,355.88,59.970,1468855804,"201051344001203","219011344069620",28.31,37.30,0,318.61,422.00,73.0,68.5,0.623,487983.9,487983.9,44201,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855833,769095.00
07/18/2016 11:30,2,2.352,ACTIVE,211.03,347.16,59.959,1468855804,"274151322000054","219011344069620",26.94,44.50,0,326.42,397.66,64.2,60.0,0.460,735193.9,735193.9,32710,0,0,0,L,1151911521,0,120.88,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855834,769096.00
07/18/2016 11:30,2,2.486,ACTIVE,212.61,356.18,60.007,1468855804,"201051344001093","219011344069620",28.29,36.00,0,318.91,422.30,71.3,66.9,0.588,485860.2,485860.2,44091,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855836,769097.00
07/18/2016 11:30,2,2.576,ACTIVE,213.74,358.58,59.981,1468855804,"201051344000900","219011344069620",28.45,35.40,0,317.10,427.11,74.2,69.7,0.610,493896.9,493896.9,39017,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855837,769098.00
07/18/2016 11:30,2,2.514,ACTIVE,213.96,358.58,59.933,1468855804,"201051344000648","219011344069620",28.35,34.80,0,317.10,426.81,72.2,67.8,0.601,484390.3,484390.3,39311,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855838,769099.00
07/18/2016 11:30,2,2.553,ACTIVE,213.74,359.18,59.991,1468855804,"201051344000569","219011344069620",28.35,37.30,0,318.91,427.11,73.3,68.9,0.614,494650.3,494650.3,38934,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855839,769100.00
07/18/2016 11:30,2,2.576,ACTIVE,213.74,359.48,59.970,1468855804,"201051344000983","219011344069620",28.57,37.30,0,317.10,427.71,74.5,70.0,0.632,486471.2,486471.2,39427,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855840,769101.00
07/18/2016 11:30,2,2.559,ACTIVE,213.96,358.58,59.975,1468855804,"201051344001158","219011344069620",28.11,37.80,0,316.50,426.21,72.8,68.4,0.619,479679.4,479679.4,39696,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855841,769102.00
07/18/2016 11:30,2,2.514,ACTIVE,213.96,358.58,59.965,1468855804,"201051344000576","219011344069620",28.45,36.00,0,318.91,428.01,72.4,68.0,0.610,486984.2,486984.2,39098,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855842,769103.00
07/18/2016 11:30,2,2.326,ACTIVE,211.48,346.26,59.959,1468855804,"274151322000087","219011344069620",26.90,51.30,0,327.62,392.55,63.4,59.2,0.415,708170.5,708170.5,32876,0,0,0,L,1151911521,0,121.10,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855842,769104.00
07/18/2016 11:30,2,2.586,ACTIVE,213.51,356.48,60.028,1468855804,"201051344000867","219011344069620",28.29,38.40,0,333.93,387.14,74.1,69.6,0.614,477799.2,477799.2,39631,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468855843,769105.00
07/18/2016 11:45,2,2.855,ACTIVE,215.09,348.36,59.954,1468856704,"201051344000645","219011344069620",26.98,38.80,0,317.70,428.01,78.1,73.4,0.354,486596.5,486596.5,39224,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856705,769106.00
07/18/2016 11:45,2,2.730,ACTIVE,211.70,353.47,59.965,1468856704,"274151322000085","219011344069620",26.04,45.50,0,327.02,397.05,72.1,67.6,0.499,736134.8,736134.8,32716,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856706,769107.00
07/18/2016 11:45,2,2.842,ACTIVE,214.41,349.86,59.996,1468856704,"201051344000633","219011344069620",27.04,40.00,0,318.00,426.51,77.8,73.2,0.367,477826.0,477826.0,39712,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856706,769108.00
07/18/2016 11:45,2,2.816,ACTIVE,214.87,349.26,59.949,1468856704,"201051344000469","219011344069620",27.23,36.80,0,315.00,429.82,77.7,73.1,0.376,479838.2,479838.2,39653,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856707,769109.00
07/18/2016 11:45,2,2.795,ACTIVE,213.06,345.66,59.965,1468856704,"201051344000646","219011344069620",27.47,42.80,0,316.50,425.01,77.8,73.2,0.376,481682.8,481682.8,44198,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856708,769110.00
07/18/2016 11:45,2,2.734,ACTIVE,211.70,362.19,59.965,1468856704,"274151322000052","219011344069620",27.08,48.50,0,325.22,400.66,74.9,70.4,0.530,753204.6,753204.6,32957,0,0,0,L,1151911521,0,121.10,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856709,769111.00
07/18/2016 11:45,2,2.840,ACTIVE,213.74,348.36,59.933,1468856704,"201051344000585","219011344069620",27.10,41.00,0,318.61,422.60,77.9,73.3,0.367,489951.6,489951.6,44203,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856710,769112.00
07/18/2016 11:45,2,2.717,ACTIVE,212.83,356.48,59.959,1468856704,"201051344001230","219011344069620",27.23,41.80,0,317.10,422.30,74.9,70.4,0.632,485093.3,485093.3,44019,0,0,0,L,1122011218,0,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856711,769113.00
07/18/2016 11:45,2,2.703,ACTIVE,213.74,358.88,59.965,1468856704,"201051344000582","219011344069620",27.12,37.00,0,317.10,425.01,74.2,69.7,0.619,478137.4,478137.4,44148,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856712,769114.00
07/18/2016 11:45,2,2.770,ACTIVE,212.83,357.98,59.981,1468856704,"201051344000955","219011344069620",27.06,40.40,0,317.10,423.50,76.0,71.4,0.654,491333.1,491333.1,44097,0,0,0,L,1122011218,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856713,769115.00
07/18/2016 11:45,2,1.756,ACTIVE,211.93,397.96,59.949,1468856704,"274151322000094","219011344069620",36.76,47.50,0,330.63,465.58,64.5,60.3,0.460,613825.8,613825.8,34115,0,0,0,L,1151911521,0,121.33,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856714,769116.00
07/18/2016 11:45,2,2.715,ACTIVE,214.64,360.38,59.970,1468856704,"201051344000579","219011344069620",27.29,41.00,0,316.20,428.91,75.2,70.6,0.636,493841.5,493841.5,19719,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856715,769117.00
07/18/2016 11:45,2,2.697,ACTIVE,212.83,356.78,59.986,1468856704,"201051344000890","219011344069620",27.21,43.80,0,317.70,424.41,74.3,69.8,0.628,488570.9,488570.9,44106,0,0,0,L,1122011218,0,122.23,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856716,769118.00
07/18/2016 11:45,2,2.637,ACTIVE,213.29,357.98,59.959,1468856704,"201051344000438","219011344069620",27.61,40.40,0,317.70,425.01,73.8,69.3,0.641,490279.5,490279.5,44112,0,0,0,L,1122011218,0,122.46,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856717,769119.00
07/18/2016 11:45,2,2.666,ACTIVE,213.06,356.78,59.954,1468856704,"201051344000417","219011344069620",26.92,43.80,0,316.80,425.01,72.7,68.3,0.623,482150.3,482150.3,44269,0,0,0,L,1122011218,0,122.01,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856717,769120.00
07/18/2016 11:45,2,2.553,ACTIVE,211.25,360.99,59.965,1468856704,"274151322000083","219011344069620",27.06,49.80,0,325.82,400.06,69.9,65.5,0.508,746399.7,746399.7,33039,0,0,0,L,1151911521,0,121.10,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856718,769121.00
07/18/2016 11:45,2,2.715,ACTIVE,212.38,363.39,59.970,1468856704,"274151322000076","219011344069620",27.61,47.80,0,327.32,402.16,75.9,71.3,0.535,795662.5,795662.5,33046,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856719,769122.00
07/18/2016 11:45,2,2.660,ACTIVE,213.74,359.48,59.949,1468856704,"201051344000868","219011344069620",27.21,37.50,0,317.40,424.41,73.3,68.9,0.592,478769.1,478769.1,39370,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856720,769123.00
07/18/2016 11:45,2,2.697,ACTIVE,211.25,348.66,59.981,1468856704,"274151322000095","219011344069620",27.25,49.80,0,324.92,402.46,74.5,70.0,0.508,787535.6,787535.6,32963,0,0,0,L,1151911521,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856721,769124.00
07/18/2016 11:45,2,2.666,ACTIVE,214.19,360.38,59.928,1468856704,"201051344000988","219011344069620",26.64,39.80,0,315.00,429.22,71.9,67.5,0.619,475402.4,475402.4,39658,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856722,769125.00
07/18/2016 11:45,2,2.646,ACTIVE,213.29,357.68,59.975,1468856704,"201051344001025","219011344069620",27.39,40.80,0,318.00,424.71,73.4,68.9,0.597,489224.7,489224.7,44161,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856723,769126.00
07/18/2016 11:45,2,2.564,ACTIVE,214.19,357.98,59.970,1468856704,"201051344000458","219011344069620",27.37,39.80,0,317.40,428.91,71.1,66.7,0.623,486267.1,486267.1,39576,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856724,769127.00
07/18/2016 11:45,2,2.605,ACTIVE,214.87,359.78,59.970,1468856704,"201051344000853","219011344069620",27.10,38.60,0,319.51,428.91,71.5,67.1,0.619,485331.6,485331.6,39190,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856725,769128.00
07/18/2016 11:45,2,2.564,ACTIVE,213.06,357.38,59.970,1468856704,"201051344000685","219011344069620",27.14,39.30,0,316.20,423.81,70.5,66.1,0.623,489566.1,489566.1,44034,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856726,769129.00
07/18/2016 11:45,2,2.555,ACTIVE,213.29,357.38,60.002,1468856704,"201051344000917","219011344069620",27.04,38.20,0,317.40,423.20,70.0,65.6,0.597,486441.7,486441.7,44033,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856727,769130.00
07/18/2016 11:45,2,2.518,ACTIVE,213.06,355.58,59.959,1468856704,"201051344001145","219011344069620",27.47,38.40,0,318.91,424.11,70.1,65.7,0.597,491624.3,491624.3,43881,0,0,0,L,1122011218,0,122.23,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856728,769131.00
07/18/2016 11:45,2,2.553,ACTIVE,213.51,357.98,59.959,1468856704,"201051344000651","219011344069620",27.43,37.80,0,318.00,423.20,70.9,66.5,0.588,484378.9,484378.9,44219,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856728,769132.00
07/18/2016 11:45,2,2.445,ACTIVE,211.25,345.06,59.970,1468856704,"274151322000088","219011344069620",25.60,45.30,0,326.42,397.66,63.4,59.2,0.438,720088.8,720088.8,32678,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856729,769133.00
07/18/2016 11:45,2,1.682,ACTIVE,212.61,403.07,59.970,1468856704,"274151322000068","219011344069620",36.54,46.20,0,333.63,463.78,62.0,57.9,0.420,613902.5,613902.5,34327,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856730,769134.00
07/18/2016 11:45,2,2.613,ACTIVE,213.29,356.48,59.954,1468856704,"201051344001135","219011344069620",26.96,38.60,0,317.70,424.41,71.4,67.0,0.588,480413.5,480413.5,44141,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856731,769135.00
07/18/2016 11:45,2,2.564,ACTIVE,213.74,355.88,59.970,1468856704,"201051344000594","219011344069620",27.04,41.50,0,317.10,425.01,70.2,65.9,0.592,490460.0,490460.0,39623,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856732,769136.00
07/18/2016 11:45,2,2.561,ACTIVE,213.51,355.28,59.975,1468856704,"201051344001203","219011344069620",27.41,39.00,0,317.40,424.71,71.1,66.7,0.601,488020.8,488020.8,44202,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856733,769137.00
07/18/2016 11:45,2,2.426,ACTIVE,211.70,351.07,59.949,1468856704,"274151322000054","219011344069620",25.90,47.30,0,326.42,398.86,63.6,59.5,0.455,735226.5,735226.5,32711,0,0,0,L,1151911521,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856734,769138.00
07/18/2016 11:45,2,2.600,ACTIVE,213.96,356.78,59.970,1468856704,"201051344000867","219011344069620",26.54,40.40,0,318.30,423.20,69.9,65.5,0.579,477835.8,477835.8,39632,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856735,769139.00
07/18/2016 11:45,2,2.439,ACTIVE,213.29,356.78,59.970,1468856704,"201051344001093","219011344069620",27.89,37.80,0,319.21,424.11,68.9,64.6,0.570,485896.7,485896.7,44092,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856736,769140.00
07/18/2016 11:45,2,2.537,ACTIVE,214.19,357.98,59.954,1468856704,"201051344000900","219011344069620",27.31,37.30,0,315.90,428.01,70.2,65.9,0.579,493934.0,493934.0,39018,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856737,769141.00
07/18/2016 11:45,2,2.473,ACTIVE,214.41,358.28,59.970,1468856704,"201051344000648","219011344069620",27.00,37.00,0,315.00,428.91,67.6,63.3,0.570,484426.4,484426.4,39312,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856738,769142.00
07/18/2016 11:45,2,2.473,ACTIVE,214.41,358.28,60.028,1468856704,"201051344000569","219011344069620",27.31,39.00,0,316.80,428.31,68.4,64.1,0.579,494686.9,494686.9,38935,0,0,0,L,1122011218,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856739,769143.00
07/18/2016 11:45,2,2.500,ACTIVE,214.41,358.28,59.965,1468856704,"201051344000983","219011344069620",27.43,39.30,0,317.70,428.61,69.5,65.1,0.592,486507.9,486507.9,39428,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856740,769144.00
07/18/2016 11:45,2,2.520,ACTIVE,214.19,357.08,59.959,1468856704,"201051344001158","219011344069620",26.48,40.00,0,317.70,428.91,67.5,63.3,0.570,479715.7,479715.7,39697,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856741,769145.00
07/18/2016 11:45,2,2.443,ACTIVE,214.64,359.18,59.965,1468856704,"201051344000576","219011344069620",27.04,37.50,0,317.40,428.91,67.0,62.7,0.566,487020.6,487020.6,39099,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856742,769146.00
07/18/2016 11:45,2,2.314,ACTIVE,212.16,352.57,59.938,1468856704,"274151322000087","219011344069620",25.92,53.80,0,327.02,397.05,60.8,56.7,0.393,708202.6,708202.6,32877,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468856742,769147.00
07/18/2016 12:00,2,7.184,ACTIVE,219.61,365.19,60.002,1468857603,"201051344000645","219011344069620",26.86,39.00,0,320.41,427.11,195.4,186.7,0.879,486630.3,486630.3,39225,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857604,769148.00
