ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 12:00,2,6.494,ACTIVE,214.64,348.96,60.002,1468857603,"274151322000085","219011344069620",24.97,48.50,0,317.40,397.05,164.2,156.6,0.632,736164.0,736164.0,32717,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857605,769149.00
07/18/2016 12:00,2,7.547,ACTIVE,219.39,365.19,59.996,1468857603,"201051344000633","219011344069620",27.00,41.50,0,316.20,426.21,206.3,197.2,0.977,477859.8,477859.8,39713,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857606,769150.00
07/18/2016 12:00,2,8.342,ACTIVE,221.42,372.71,60.002,1468857603,"201051344000469","219011344069620",27.04,35.80,0,318.61,427.71,228.5,218.6,1.065,479872.5,479872.5,39654,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857607,769151.00
07/18/2016 12:00,2,8.355,ACTIVE,217.80,366.10,59.954,1468857603,"201051344000646","219011344069620",26.98,43.80,0,315.60,422.00,228.4,218.5,1.065,481716.2,481716.2,44199,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857608,769152.00
07/18/2016 12:00,2,8.223,ACTIVE,215.54,357.38,60.002,1468857603,"274151322000052","219011344069620",26.72,52.00,0,318.00,401.26,222.4,212.7,0.862,753236.0,753236.0,32958,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857609,769153.00
07/18/2016 12:00,2,8.537,ACTIVE,219.84,368.50,60.028,1468857603,"201051344000585","219011344069620",27.31,41.30,0,316.20,419.90,236.2,226.0,1.096,489985.7,489985.7,44204,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857610,769154.00
07/18/2016 12:00,2,8.664,ACTIVE,217.80,367.00,60.007,1468857603,"201051344001230","219011344069620",26.96,42.50,0,317.70,422.00,236.6,226.4,1.087,485126.8,485126.8,44020,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857611,769155.00
07/18/2016 12:00,2,8.943,ACTIVE,220.29,371.81,59.986,1468857603,"201051344000582","219011344069620",26.94,38.20,0,318.30,421.10,243.8,233.4,1.100,478170.7,478170.7,44149,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857612,769156.00
07/18/2016 12:00,2,9.184,ACTIVE,218.71,368.80,60.023,1468857603,"201051344000955","219011344069620",26.74,40.80,0,317.40,421.40,248.6,238.1,1.171,491366.8,491366.8,44098,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857613,769157.00
07/18/2016 12:00,2,5.852,ACTIVE,215.77,406.67,59.991,1468857603,"274151322000094","219011344069620",37.33,51.50,0,333.03,466.19,221.2,211.5,0.866,613855.1,613855.1,34116,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857614,769158.00
07/18/2016 12:00,2,7.590,ACTIVE,220.29,367.90,59.996,1468857603,"201051344000579","219011344069620",26.92,42.50,0,319.81,427.11,206.9,197.7,0.959,493875.7,493875.7,19720,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857615,769159.00
07/18/2016 12:00,2,8.783,ACTIVE,218.26,365.80,60.002,1468857603,"201051344000890","219011344069620",26.54,45.00,0,318.61,422.30,235.8,225.7,1.052,488604.6,488604.6,44107,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857616,769160.00
07/18/2016 12:00,2,8.404,ACTIVE,218.93,367.00,60.034,1468857603,"201051344000438","219011344069620",26.90,41.30,0,318.30,421.10,228.6,218.7,1.065,490313.2,490313.2,44113,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857617,769161.00
07/18/2016 12:00,2,7.645,ACTIVE,218.03,363.39,60.002,1468857603,"201051344000417","219011344069620",26.56,45.00,0,318.61,420.50,205.4,196.3,0.959,482183.5,482183.5,44270,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857617,769162.00
07/18/2016 12:00,2,8.240,ACTIVE,214.64,371.51,59.991,1468857603,"274151322000083","219011344069620",26.00,53.30,0,315.90,396.75,216.7,207.2,0.857,746431.0,746431.0,33040,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857618,769163.00
07/18/2016 12:00,2,7.977,ACTIVE,216.00,354.97,60.002,1468857603,"274151322000076","219011344069620",26.98,52.80,0,317.70,406.37,217.6,208.1,0.857,795696.7,795696.7,33047,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857619,769164.00
07/18/2016 12:00,2,6.545,ACTIVE,218.26,363.39,60.018,1468857603,"201051344000868","219011344069620",27.29,37.50,0,322.81,426.21,180.8,172.6,0.831,478803.8,478803.8,39371,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857620,769165.00
07/18/2016 12:00,2,6.434,ACTIVE,214.19,364.89,59.996,1468857603,"274151322000095","219011344069620",27.00,54.00,0,315.60,400.66,175.5,167.5,0.658,787569.4,787569.4,32964,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857621,769166.00
07/18/2016 12:00,2,7.295,ACTIVE,220.52,366.70,60.028,1468857603,"201051344000988","219011344069620",26.84,40.00,0,318.61,427.11,198.4,189.6,0.928,475436.9,475436.9,39659,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857622,769167.00
07/18/2016 12:00,2,6.408,ACTIVE,217.58,360.08,60.012,1468857603,"201051344001025","219011344069620",27.10,42.00,0,318.91,421.70,176.0,167.9,0.800,489259.2,489259.2,44162,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857623,769168.00
07/18/2016 12:00,2,7.984,ACTIVE,220.97,370.00,60.007,1468857603,"201051344000458","219011344069620",27.23,40.60,0,325.52,427.41,220.2,210.6,1.039,486301.6,486301.6,39577,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857624,769169.00
07/18/2016 12:00,2,7.494,ACTIVE,221.42,370.30,60.018,1468857603,"201051344000853","219011344069620",27.45,38.60,0,325.22,427.41,207.9,198.7,0.950,485366.5,485366.5,39191,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857625,769170.00
07/18/2016 12:00,2,7.164,ACTIVE,217.35,361.59,60.023,1468857603,"201051344000685","219011344069620",27.15,39.80,0,317.40,422.30,197.2,188.4,0.955,489600.0,489600.0,44035,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857626,769171.00
07/18/2016 12:00,2,7.430,ACTIVE,218.71,365.19,60.007,1468857603,"201051344000917","219011344069620",27.45,39.50,0,318.91,420.20,206.2,197.1,0.963,486475.6,486475.6,44034,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857626,769172.00
07/18/2016 12:00,2,7.000,ACTIVE,217.13,361.59,60.028,1468857603,"201051344001145","219011344069620",27.08,39.30,0,319.51,421.10,191.7,183.1,0.875,491658.1,491658.1,43882,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857627,769173.00
07/18/2016 12:00,2,5.646,ACTIVE,217.80,360.69,60.012,1468857603,"201051344000651","219011344069620",26.80,38.60,0,318.30,424.11,153.1,145.9,0.689,484413.2,484413.2,44220,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857628,769174.00
07/18/2016 12:00,2,5.291,ACTIVE,213.96,351.37,60.007,1468857603,"274151322000088","219011344069620",25.62,48.00,0,316.80,398.56,136.7,130.0,0.517,720119.1,720119.1,32679,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857629,769175.00
07/18/2016 12:00,2,3.057,ACTIVE,214.64,399.16,59.996,1468857603,"274151322000068","219011344069620",36.72,50.20,0,332.13,465.28,113.6,107.7,0.433,613932.2,613932.2,34328,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857630,769176.00
07/18/2016 12:00,2,3.744,ACTIVE,215.54,348.66,60.007,1468857603,"201051344001135","219011344069620",26.84,39.50,0,319.21,421.10,101.8,96.3,0.473,480447.8,480447.8,44142,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857631,769177.00
07/18/2016 12:00,2,3.758,ACTIVE,215.32,351.07,60.007,1468857603,"201051344000594","219011344069620",26.84,43.60,0,318.00,422.00,102.0,96.6,0.473,490494.7,490494.7,39624,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857632,769178.00
07/18/2016 12:00,2,3.766,ACTIVE,215.54,351.37,60.002,1468857603,"201051344001203","219011344069620",26.90,41.00,0,318.30,422.60,102.6,97.1,0.477,488055.6,488055.6,44203,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857633,769179.00
07/18/2016 12:00,2,3.508,ACTIVE,213.29,351.97,60.007,1468857603,"274151322000054","219011344069620",25.88,50.20,0,317.40,396.15,92.0,86.8,0.345,735257.2,735257.2,32712,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857634,769180.00
07/18/2016 12:00,2,3.045,ACTIVE,215.32,348.66,60.012,1468857603,"201051344000867","219011344069620",26.68,40.80,0,323.72,425.01,82.2,77.4,0.376,477870.6,477870.6,39633,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857635,769181.00
07/18/2016 12:00,2,3.291,ACTIVE,215.32,349.26,60.018,1468857603,"201051344001093","219011344069620",27.23,39.50,0,320.71,421.70,90.8,85.7,0.420,485931.2,485931.2,44093,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857636,769182.00
07/18/2016 12:00,2,2.693,ACTIVE,215.32,359.78,60.002,1468857603,"201051344000900","219011344069620",27.31,37.30,0,319.51,428.31,74.5,70.0,0.619,493969.5,493969.5,39019,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857637,769183.00
07/18/2016 12:00,2,2.748,ACTIVE,215.54,359.48,59.986,1468857603,"201051344000648","219011344069620",26.44,38.40,0,317.70,427.11,73.6,69.1,0.628,484460.6,484460.6,39313,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857638,769184.00
07/18/2016 12:00,2,2.832,ACTIVE,215.54,361.29,60.007,1468857603,"201051344000569","219011344069620",26.64,38.80,0,318.30,428.31,76.4,71.8,0.645,494721.8,494721.8,38936,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857639,769185.00
07/18/2016 12:00,2,2.814,ACTIVE,215.54,350.17,60.007,1468857603,"201051344000983","219011344069620",27.10,39.30,0,324.62,428.01,77.2,72.5,0.636,486543.0,486543.0,39429,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857640,769186.00
07/18/2016 12:00,2,2.889,ACTIVE,215.09,350.77,60.007,1468857603,"201051344001158","219011344069620",26.48,40.80,0,316.80,426.21,77.4,72.8,0.725,479750.0,479750.0,39698,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857641,769187.00
07/18/2016 12:00,2,2.428,ACTIVE,215.54,359.78,60.012,1468857603,"201051344000576","219011344069620",26.84,37.80,0,319.21,427.41,66.0,61.7,0.552,487055.3,487055.3,39100,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857642,769188.00
07/18/2016 12:00,2,3.432,ACTIVE,213.51,349.86,60.012,1468857603,"274151322000087","219011344069620",25.74,57.30,0,318.30,396.45,89.4,84.4,0.323,708232.9,708232.9,32878,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468857643,769189.00
07/18/2016 12:15,2,8.709,ACTIVE,221.19,373.61,59.981,1468858503,"201051344000645","219011344069620",27.41,39.80,0,317.40,428.31,241.5,231.2,1.078,486674.3,486674.3,39226,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858504,769190.00
07/18/2016 12:15,2,8.012,ACTIVE,214.87,377.22,59.986,1468858503,"274151322000085","219011344069620",24.85,50.60,0,327.02,401.26,201.5,192.6,0.778,736201.7,736201.7,32718,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858505,769191.00
07/18/2016 12:15,2,8.711,ACTIVE,219.84,369.70,59.986,1468858503,"201051344000633","219011344069620",27.14,43.40,0,318.91,428.31,239.3,229.1,1.105,477903.7,477903.7,39714,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858506,769192.00
07/18/2016 12:15,2,8.803,ACTIVE,221.87,373.01,59.986,1468858503,"201051344000469","219011344069620",27.61,36.80,0,316.80,429.82,246.2,235.7,1.131,479917.0,479917.0,39655,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858507,769193.00
07/18/2016 12:15,2,8.494,ACTIVE,218.03,369.10,59.981,1468858503,"201051344000646","219011344069620",27.23,45.50,0,316.80,424.41,234.3,224.2,1.114,481759.4,481759.4,44200,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858508,769194.00
07/18/2016 12:15,2,8.039,ACTIVE,214.64,362.19,59.986,1468858503,"274151322000052","219011344069620",26.38,56.30,0,326.72,406.37,214.8,205.4,0.849,753276.5,753276.5,32959,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858509,769195.00
07/18/2016 12:15,2,8.621,ACTIVE,219.61,370.00,59.949,1468858503,"201051344000585","219011344069620",27.57,43.40,0,316.50,426.21,240.6,230.3,1.114,490029.6,490029.6,44205,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858510,769196.00
07/18/2016 12:15,2,8.605,ACTIVE,217.58,365.80,59.970,1468858503,"201051344001230","219011344069620",27.47,44.00,0,319.21,424.41,239.5,229.2,1.105,485170.2,485170.2,44021,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858510,769197.00
07/18/2016 12:15,2,8.703,ACTIVE,219.61,369.10,59.975,1468858503,"201051344000582","219011344069620",26.92,39.50,0,317.70,425.01,237.3,227.1,1.078,478213.8,478213.8,44150,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858511,769198.00
07/18/2016 12:15,2,8.795,ACTIVE,218.26,367.60,59.991,1468858503,"201051344000955","219011344069620",26.68,43.00,0,318.00,423.81,237.7,227.5,1.131,491410.0,491410.0,44099,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858512,769199.00
07/18/2016 12:15,2,5.521,ACTIVE,214.87,414.19,59.986,1468858503,"274151322000094","219011344069620",37.63,51.80,0,330.63,458.37,210.5,201.3,0.831,613893.1,613893.1,34117,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858513,769200.00
07/18/2016 12:15,2,8.781,ACTIVE,221.87,371.51,59.991,1468858503,"201051344000579","219011344069620",27.04,44.50,0,319.81,429.22,240.4,230.1,1.123,493919.6,493919.6,19721,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858515,769201.00
07/18/2016 12:15,2,8.613,ACTIVE,217.80,365.80,59.986,1468858503,"201051344000890","219011344069620",27.33,47.00,0,319.21,424.41,238.2,228.0,1.061,488648.0,488648.0,44108,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858515,769202.00
07/18/2016 12:15,2,8.604,ACTIVE,218.71,369.10,59.991,1468858503,"201051344000438","219011344069620",27.10,43.00,0,317.70,426.51,236.1,225.9,1.109,490356.2,490356.2,44114,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858516,769203.00
07/18/2016 12:15,2,8.621,ACTIVE,218.03,364.59,60.034,1468858503,"201051344000417","219011344069620",26.70,46.60,0,317.40,423.20,233.0,222.9,1.078,482226.1,482226.1,44271,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858517,769204.00
07/18/2016 12:15,2,8.178,ACTIVE,214.19,352.57,59.991,1468858503,"274151322000083","219011344069620",26.56,57.30,0,326.12,403.97,219.7,210.1,0.871,746471.1,746471.1,33041,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858518,769205.00
07/18/2016 12:15,2,8.639,ACTIVE,215.54,354.37,59.975,1468858503,"274151322000076","219011344069620",27.27,54.80,0,326.72,407.57,238.5,228.3,0.941,795740.2,795740.2,33048,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858519,769206.00
07/18/2016 12:15,2,8.672,ACTIVE,219.84,370.00,59.981,1468858503,"201051344000868","219011344069620",27.57,37.80,0,315.90,429.22,242.1,231.7,1.087,478848.4,478848.4,39372,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858520,769207.00
07/18/2016 12:15,2,8.607,ACTIVE,214.41,355.88,59.986,1468858503,"274151322000095","219011344069620",27.17,56.50,0,326.12,406.07,236.7,226.6,0.888,787612.6,787612.6,32965,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858521,769208.00
07/18/2016 12:15,2,8.844,ACTIVE,221.64,376.01,59.991,1468858503,"201051344000988","219011344069620",26.94,40.60,0,315.60,428.61,241.2,230.9,1.105,475481.2,475481.2,39660,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858522,769209.00
07/18/2016 12:15,2,8.779,ACTIVE,219.16,368.50,59.991,1468858503,"201051344001025","219011344069620",27.06,44.50,0,317.10,423.81,240.6,230.3,1.069,489303.4,489303.4,44163,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858523,769210.00
07/18/2016 12:15,2,8.711,ACTIVE,221.42,372.41,59.991,1468858503,"201051344000458","219011344069620",27.63,40.40,0,318.00,429.82,243.5,233.1,1.158,486345.9,486345.9,39578,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858524,769211.00
07/18/2016 12:15,2,8.996,ACTIVE,222.10,377.52,60.002,1468858503,"201051344000853","219011344069620",27.02,39.80,0,320.41,430.12,246.2,235.7,1.149,485411.2,485411.2,39192,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858525,769212.00
07/18/2016 12:15,2,8.734,ACTIVE,217.58,367.90,60.012,1468858503,"201051344000685","219011344069620",26.98,41.80,0,316.80,423.50,238.6,228.4,1.145,489643.4,489643.4,44036,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858526,769213.00
07/18/2016 12:15,2,8.582,ACTIVE,219.16,366.70,59.986,1468858503,"201051344000917","219011344069620",27.55,40.60,0,320.11,422.60,239.5,229.2,1.127,486519.3,486519.3,44035,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858527,769214.00
07/18/2016 12:15,2,8.643,ACTIVE,217.80,366.10,60.007,1468858503,"201051344001145","219011344069620",27.12,40.20,0,318.30,424.11,237.2,227.0,1.100,491701.4,491701.4,43883,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858527,769215.00
07/18/2016 12:15,2,8.707,ACTIVE,219.61,370.30,59.986,1468858503,"201051344000651","219011344069620",27.08,40.80,0,317.40,426.81,238.5,228.3,1.087,484457.0,484457.0,44221,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858528,769216.00
07/18/2016 12:15,2,8.150,ACTIVE,214.64,369.70,59.986,1468858503,"274151322000088","219011344069620",25.07,50.60,0,327.32,402.46,206.9,197.8,0.773,720157.3,720157.3,32680,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858529,769217.00
07/18/2016 12:15,2,5.520,ACTIVE,215.77,417.79,59.986,1468858503,"274151322000068","219011344069620",37.33,52.30,0,367.60,455.67,208.7,199.5,0.804,613970.3,613970.3,34329,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858530,769218.00
07/18/2016 12:15,2,8.607,ACTIVE,218.93,367.00,59.996,1468858503,"201051344001135","219011344069620",27.29,41.00,0,318.30,422.90,237.8,227.6,1.109,480491.4,480491.4,44143,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858531,769219.00
07/18/2016 12:15,2,8.896,ACTIVE,218.93,367.60,59.986,1468858503,"201051344000594","219011344069620",26.84,46.20,0,317.70,428.61,241.6,231.3,1.100,490539.0,490539.0,39625,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858532,769220.00
07/18/2016 12:15,2,8.928,ACTIVE,219.39,367.90,59.996,1468858503,"201051344001203","219011344069620",26.98,43.20,0,317.70,426.51,243.8,233.4,1.131,488100.2,488100.2,44204,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858533,769221.00
07/18/2016 12:15,2,8.229,ACTIVE,214.87,379.02,59.996,1468858503,"274151322000054","219011344069620",25.27,52.00,0,326.72,404.27,210.4,201.2,0.800,735295.9,735295.9,32713,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858534,769222.00
07/18/2016 12:15,2,8.928,ACTIVE,220.06,370.30,60.002,1468858503,"201051344000867","219011344069620",27.04,41.80,0,318.61,427.71,244.4,234.0,1.118,477915.4,477915.4,39634,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858535,769223.00
07/18/2016 12:15,2,8.807,ACTIVE,219.39,367.30,60.002,1468858503,"201051344001093","219011344069620",27.23,41.00,0,317.40,423.20,242.8,232.5,1.100,485975.6,485975.6,44094,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858536,769224.00
07/18/2016 12:15,2,8.895,ACTIVE,220.74,372.41,59.981,1468858503,"201051344000900","219011344069620",27.87,37.80,0,319.21,428.61,251.0,240.4,1.109,494015.1,494015.1,39020,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858536,769225.00
07/18/2016 12:15,2,8.875,ACTIVE,220.97,370.60,59.986,1468858503,"201051344000648","219011344069620",26.74,39.30,0,316.20,430.42,240.2,230.0,1.087,484504.8,484504.8,39314,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858537,769226.00
07/18/2016 12:15,2,8.877,ACTIVE,221.42,375.71,59.996,1468858503,"201051344000569","219011344069620",27.43,40.00,0,316.80,428.91,246.7,236.2,1.136,494767.0,494767.0,38937,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858538,769227.00
07/18/2016 12:15,2,8.764,ACTIVE,221.64,374.81,60.002,1468858503,"201051344000983","219011344069620",27.73,40.40,0,317.10,429.52,245.9,235.4,1.136,486588.1,486588.1,39430,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858539,769228.00
07/18/2016 12:15,2,8.865,ACTIVE,221.64,375.71,59.975,1468858503,"201051344001158","219011344069620",26.74,42.50,0,316.20,428.61,240.0,229.7,1.105,479794.3,479794.3,39699,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858540,769229.00
07/18/2016 12:15,2,8.801,ACTIVE,221.42,374.81,59.986,1468858503,"201051344000576","219011344069620",27.55,38.40,0,318.61,429.22,245.6,235.2,1.118,487100.4,487100.4,39101,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858541,769230.00
07/18/2016 12:15,2,8.229,ACTIVE,214.87,363.39,59.991,1468858503,"274151322000087","219011344069620",24.93,60.30,0,327.32,401.56,207.4,198.3,0.778,708271.4,708271.4,32879,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468858542,769231.00
07/18/2016 12:30,2,1.912,ACTIVE,214.19,353.17,59.959,1468859404,"201051344000645","219011344069620",27.83,36.00,0,319.21,428.31,53.9,50.1,0.442,486709.2,486709.2,39227,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859405,769232.00
07/18/2016 12:30,2,1.719,ACTIVE,211.70,350.47,59.938,1468859404,"274151322000085","219011344069620",25.92,46.80,0,327.32,394.95,45.1,41.6,0.305,736231.2,736231.2,32719,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859406,769233.00
07/18/2016 12:30,2,1.877,ACTIVE,213.74,354.37,59.996,1468859404,"201051344000633","219011344069620",27.79,40.80,0,316.80,428.31,52.9,49.1,0.455,477938.3,477938.3,39715,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859407,769234.00
07/18/2016 12:30,2,1.887,ACTIVE,213.96,352.87,60.002,1468859404,"201051344000469","219011344069620",28.21,33.00,0,316.50,432.52,54.0,50.1,0.460,479952.2,479952.2,39656,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859407,769235.00
07/18/2016 12:30,2,1.854,ACTIVE,212.16,350.47,60.018,1468859404,"201051344000646","219011344069620",27.21,43.00,0,317.10,423.81,51.1,47.4,0.429,481793.3,481793.3,44201,0,0,0,L,1122011218,0,122.23,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859408,769236.00
07/18/2016 12:30,2,1.730,ACTIVE,211.70,351.67,60.023,1468859404,"274151322000052","219011344069620",27.31,51.00,0,327.02,399.76,47.8,44.2,0.323,753308.4,753308.4,32960,0,0,0,L,1151911521,0,121.10,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859409,769237.00
07/18/2016 12:30,2,1.922,ACTIVE,212.83,350.47,59.996,1468859404,"201051344000585","219011344069620",27.53,41.00,0,317.40,425.31,53.6,49.8,0.442,490064.1,490064.1,44206,0,0,0,L,1122011218,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859410,769238.00
07/18/2016 12:30,2,1.771,ACTIVE,212.16,348.66,60.002,1468859404,"201051344001230","219011344069620",27.73,41.80,0,317.70,424.11,49.8,46.1,0.415,485204.0,485204.0,44022,0,0,0,L,1122011218,0,122.01,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859411,769239.00
07/18/2016 12:30,2,1.807,ACTIVE,213.06,350.17,59.991,1468859404,"201051344000582","219011344069620",27.55,38.00,0,316.50,426.81,50.5,46.8,0.415,478247.4,478247.4,44151,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859412,769240.00
07/18/2016 12:30,2,1.877,ACTIVE,212.16,349.26,60.007,1468859404,"201051344000955","219011344069620",27.47,40.60,0,318.30,423.20,52.2,48.5,0.442,491443.7,491443.7,44100,0,0,0,L,1122011218,0,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859413,769241.00
07/18/2016 12:30,2,1.141,ACTIVE,211.70,400.06,60.002,1468859404,"274151322000094","219011344069620",37.33,48.50,0,331.53,454.16,42.8,39.4,0.309,613922.7,613922.7,34118,0,0,0,L,1151911521,0,121.10,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859414,769242.00
07/18/2016 12:30,2,1.988,ACTIVE,213.74,353.77,59.996,1468859404,"201051344000579","219011344069620",27.41,42.00,0,318.61,428.91,55.3,51.4,0.468,493953.7,493953.7,19722,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859415,769243.00
07/18/2016 12:30,2,1.889,ACTIVE,212.38,349.86,59.954,1468859404,"201051344000890","219011344069620",27.49,44.50,0,318.91,424.71,52.5,48.8,0.433,488681.5,488681.5,44109,0,0,0,L,1122011218,0,122.23,120.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859416,769244.00
07/18/2016 12:30,2,1.869,ACTIVE,212.83,351.07,59.959,1468859404,"201051344000438","219011344069620",27.65,41.00,0,316.20,423.81,52.4,48.6,0.460,490389.5,490389.5,44115,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859417,769245.00
07/18/2016 12:30,2,1.889,ACTIVE,212.38,350.77,59.954,1468859404,"201051344000417","219011344069620",27.33,44.80,0,317.40,423.81,52.4,48.6,0.455,482258.9,482258.9,44272,0,0,0,L,1122011218,0,121.55,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859418,769246.00
07/18/2016 12:30,2,1.773,ACTIVE,211.70,351.07,59.996,1468859404,"274151322000083","219011344069620",27.23,51.00,0,326.12,399.16,48.9,45.3,0.349,746502.3,746502.3,33042,0,0,0,L,1151911521,0,121.10,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859418,769247.00
07/18/2016 12:30,2,1.895,ACTIVE,212.16,344.45,60.007,1468859404,"274151322000076","219011344069620",27.81,50.00,0,328.22,405.47,53.4,49.6,0.376,795773.9,795773.9,33049,0,0,0,L,1151911521,0,121.33,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859419,769248.00
07/18/2016 12:30,2,2.336,ACTIVE,213.74,355.28,60.023,1468859404,"201051344000868","219011344069620",27.65,34.50,0,317.40,428.31,65.5,61.3,0.552,478882.9,478882.9,39373,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859420,769249.00
07/18/2016 12:30,2,1.906,ACTIVE,211.93,355.28,59.996,1468859404,"274151322000095","219011344069620",27.73,50.40,0,321.91,402.16,53.5,49.7,0.362,787645.9,787645.9,32966,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859421,769250.00
07/18/2016 12:30,2,3.994,ACTIVE,216.45,355.28,60.002,1468859404,"201051344000988","219011344069620",29.04,36.80,0,317.70,430.12,117.6,111.5,0.583,475515.2,475515.2,39661,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859422,769251.00
07/18/2016 12:30,2,2.949,ACTIVE,213.06,349.56,59.949,1468859404,"201051344001025","219011344069620",28.05,42.00,0,319.51,422.90,83.8,79.0,0.384,489337.2,489337.2,44164,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859423,769252.00
07/18/2016 12:30,2,4.334,ACTIVE,216.45,354.07,60.002,1468859404,"201051344000458","219011344069620",28.92,37.00,0,317.70,429.52,126.9,120.6,0.636,486379.9,486379.9,39579,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859424,769253.00
07/18/2016 12:30,2,5.410,ACTIVE,217.80,361.29,60.002,1468859404,"201051344000853","219011344069620",28.59,35.60,0,319.51,431.32,156.9,149.5,0.747,485445.5,485445.5,39193,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859425,769254.00
07/18/2016 12:30,2,3.586,ACTIVE,213.96,351.97,60.023,1468859404,"201051344000685","219011344069620",25.31,39.50,0,316.20,424.41,92.3,87.2,0.486,489676.4,489676.4,44037,0,0,0,L,1122011218,0,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859426,769255.00
07/18/2016 12:30,2,5.041,ACTIVE,215.54,356.48,60.012,1468859404,"201051344000917","219011344069620",27.49,38.40,0,318.61,422.60,140.4,133.6,0.698,486552.4,486552.4,44036,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859427,769256.00
07/18/2016 12:30,2,4.625,ACTIVE,215.09,354.67,59.996,1468859404,"201051344001145","219011344069620",28.33,38.40,0,318.91,424.11,132.7,126.1,0.632,491734.3,491734.3,43884,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859428,769257.00
07/18/2016 12:30,2,6.256,ACTIVE,216.90,359.18,60.007,1468859404,"201051344000651","219011344069620",27.53,38.60,0,318.61,426.51,174.9,166.9,0.813,484490.1,484490.1,44222,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859429,769258.00
07/18/2016 12:30,2,4.754,ACTIVE,213.06,357.38,59.996,1468859404,"274151322000088","219011344069620",25.25,47.50,0,327.02,396.45,121.7,115.6,0.460,720186.0,720186.0,32681,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859429,769259.00
07/18/2016 12:30,2,3.412,ACTIVE,214.64,430.42,60.007,1468859404,"274151322000068","219011344069620",38.90,48.50,0,334.24,452.36,134.2,127.6,0.517,613999.2,613999.2,34330,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859430,769260.00
07/18/2016 12:30,2,8.295,ACTIVE,218.26,366.10,60.002,1468859404,"201051344001135","219011344069620",28.03,39.00,0,317.70,422.90,235.3,225.2,1.078,480524.5,480524.5,44144,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859431,769261.00
07/18/2016 12:30,2,8.342,ACTIVE,219.16,368.80,60.023,1468859404,"201051344000594","219011344069620",29.98,44.30,0,318.91,425.01,252.7,241.9,1.162,490572.7,490572.7,39626,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859432,769262.00
07/18/2016 12:30,2,8.633,ACTIVE,218.71,370.90,60.012,1468859404,"201051344001203","219011344069620",28.61,40.80,0,318.30,425.91,250.1,239.5,1.167,488133.9,488133.9,44205,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859433,769263.00
07/18/2016 12:30,2,5.035,ACTIVE,213.74,348.66,60.007,1468859404,"274151322000054","219011344069620",26.98,47.80,0,326.72,397.05,137.5,130.8,0.530,735325.0,735325.0,32714,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859434,769264.00
07/18/2016 12:30,2,8.391,ACTIVE,220.29,369.40,60.018,1468859404,"201051344000867","219011344069620",29.94,38.40,0,318.61,427.41,254.2,243.5,1.158,477949.5,477949.5,39635,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859435,769265.00
07/18/2016 12:30,2,8.383,ACTIVE,218.48,368.20,60.002,1468859404,"201051344001093","219011344069620",28.88,39.00,0,319.51,426.21,245.2,234.7,1.109,486009.0,486009.0,44095,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859436,769266.00
07/18/2016 12:30,2,8.254,ALERT,221.19,373.01,60.007,1468859404,"201051344000900","219011344069620",30.43,33.80,0,310.19,517.58,254.1,243.3,1.109,494049.5,494049.5,39021,0,0,0,L,1122011218,0,125.62,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859438,769267.00
07/18/2016 12:30,2,8.678,ACTIVE,221.19,374.51,59.996,1468859404,"201051344000648","219011344069620",28.61,36.30,0,316.80,429.82,251.2,240.5,1.153,484538.5,484538.5,39315,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859439,769268.00
07/18/2016 12:30,2,8.303,ACTIVE,221.64,371.21,60.002,1468859404,"201051344000569","219011344069620",30.32,35.60,0,317.70,431.02,254.6,243.8,1.189,494801.3,494801.3,38938,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859440,769269.00
07/18/2016 12:30,2,8.281,ACTIVE,222.10,377.22,59.996,1468859404,"201051344000983","219011344069620",30.34,36.50,0,319.51,429.52,254.3,243.5,1.180,486622.6,486622.6,39431,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859440,769270.00
07/18/2016 12:30,2,8.629,ACTIVE,222.10,373.91,60.028,1468859404,"201051344001158","219011344069620",29.14,39.80,0,318.91,428.61,254.6,243.8,1.167,479827.9,479827.9,39700,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859441,769271.00
07/18/2016 12:30,2,8.254,ACTIVE,221.87,375.41,60.007,1468859404,"201051344000576","219011344069620",30.38,35.00,0,319.21,430.42,253.6,242.8,1.149,487134.6,487134.6,39102,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859442,769272.00
07/18/2016 12:30,2,8.271,ACTIVE,214.87,378.42,60.002,1468859404,"274151322000087","219011344069620",26.32,56.30,0,326.12,394.05,220.3,210.7,0.826,708300.1,708300.1,32880,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468859443,769273.00
07/18/2016 12:45,2,8.762,ACTIVE,220.52,370.30,59.959,1468860304,"201051344000645","219011344069620",26.74,39.80,0,334.84,428.31,237.2,227.0,1.069,486765.4,486765.4,39228,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860305,769274.00
07/18/2016 12:45,2,8.029,ACTIVE,214.41,354.97,59.938,1468860304,"274151322000085","219011344069620",24.41,54.30,0,330.03,394.05,198.6,189.7,0.765,736278.1,736278.1,32720,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860306,769275.00
07/18/2016 12:45,2,8.697,ACTIVE,219.16,367.90,59.965,1468860304,"201051344000633","219011344069620",26.72,45.00,0,333.63,428.61,235.4,225.3,1.109,477994.0,477994.0,39716,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860306,769276.00
07/18/2016 12:45,2,8.773,ACTIVE,220.97,371.51,59.986,1468860304,"201051344000469","219011344069620",27.10,37.30,0,333.03,428.91,240.5,230.2,1.118,480009.1,480009.1,39657,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860307,769277.00
07/18/2016 12:45,2,8.658,ACTIVE,217.13,366.40,59.928,1468860304,"201051344000646","219011344069620",26.30,46.60,0,329.13,424.41,230.7,220.7,1.078,481847.8,481847.8,44202,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860308,769278.00
07/18/2016 12:45,2,8.172,ACTIVE,214.41,374.51,59.949,1468860304,"274151322000052","219011344069620",26.04,60.30,0,328.82,398.26,215.3,205.9,0.862,753359.3,753359.3,32961,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860309,769279.00
07/18/2016 12:45,2,8.727,ACTIVE,218.93,370.30,59.959,1468860304,"201051344000585","219011344069620",26.64,45.30,0,332.13,421.70,235.3,225.2,1.114,490119.6,490119.6,44207,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860310,769280.00
07/18/2016 12:45,2,8.520,ACTIVE,216.67,365.80,59.970,1468860304,"201051344001230","219011344069620",26.96,46.00,0,329.43,423.20,232.5,222.5,1.078,485259.1,485259.1,44023,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860311,769281.00
07/18/2016 12:45,2,8.584,ACTIVE,218.71,366.40,59.965,1468860304,"201051344000582","219011344069620",26.56,42.30,0,333.03,423.50,230.9,220.9,1.047,478302.0,478302.0,44152,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860312,769282.00
07/18/2016 12:45,2,8.578,ACTIVE,217.35,365.19,59.959,1468860304,"201051344000955","219011344069620",26.52,45.00,0,330.03,423.20,230.2,220.3,1.087,491498.3,491498.3,44101,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860313,769283.00
07/18/2016 12:45,2,5.539,ACTIVE,214.19,403.37,59.949,1468860304,"274151322000094","219011344069620",36.66,55.30,0,377.22,461.98,205.7,196.6,0.809,613971.0,613971.0,34119,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860314,769284.00
07/18/2016 12:45,2,8.686,ACTIVE,221.19,369.40,59.949,1468860304,"201051344000579","219011344069620",26.72,46.60,0,334.54,428.61,234.8,224.7,1.114,494009.7,494009.7,19723,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860315,769285.00
07/18/2016 12:45,2,8.635,ACTIVE,217.13,364.29,59.959,1468860304,"201051344000890","219011344069620",26.52,48.50,0,331.53,423.20,231.9,221.9,1.065,488736.5,488736.5,44110,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860316,769286.00
07/18/2016 12:45,2,8.525,ACTIVE,218.03,367.00,59.954,1468860304,"201051344000438","219011344069620",26.58,45.50,0,333.63,423.81,229.4,219.5,1.083,490444.2,490444.2,44116,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860317,769287.00
07/18/2016 12:45,2,8.443,ACTIVE,217.58,364.59,59.965,1468860304,"201051344000417","219011344069620",26.48,49.50,0,331.83,423.50,226.5,216.7,1.074,482312.8,482312.8,44273,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860318,769288.00
07/18/2016 12:45,2,8.131,ACTIVE,213.96,351.67,59.959,1468860304,"274151322000083","219011344069620",25.98,60.30,0,328.22,397.35,213.9,204.5,0.822,746553.2,746553.2,33043,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860318,769289.00
07/18/2016 12:45,2,8.594,ACTIVE,215.09,378.12,59.949,1468860304,"274151322000076","219011344069620",26.66,59.00,0,329.73,401.56,231.8,221.8,0.915,795829.1,795829.1,33050,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860319,769290.00
07/18/2016 12:45,2,8.811,ACTIVE,219.39,369.70,59.954,1468860304,"201051344000868","219011344069620",27.02,37.80,0,333.63,427.71,241.1,230.8,1.074,478940.3,478940.3,39374,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860320,769291.00
