ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 12:45,2,8.607,ACTIVE,213.74,367.00,59.949,1468860304,"274151322000095","219011344069620",26.54,59.80,0,327.62,400.96,231.2,221.2,0.871,787700.9,787700.9,32967,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860321,769292.00
07/18/2016 12:45,2,8.658,ACTIVE,220.97,371.51,59.949,1468860304,"201051344000988","219011344069620",27.15,40.40,0,335.74,428.61,238.0,227.8,1.096,475572.2,475572.2,39662,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860322,769293.00
07/18/2016 12:45,2,8.684,ACTIVE,218.48,366.70,59.944,1468860304,"201051344001025","219011344069620",26.88,46.80,0,333.33,424.11,236.3,226.1,1.083,489393.7,489393.7,44165,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860323,769294.00
07/18/2016 12:45,2,8.684,ACTIVE,221.19,371.51,59.970,1468860304,"201051344000458","219011344069620",27.12,40.60,0,337.84,428.61,238.4,228.1,1.109,486436.9,486436.9,39580,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860324,769295.00
07/18/2016 12:45,2,8.576,ACTIVE,221.19,371.51,59.949,1468860304,"201051344000853","219011344069620",27.75,39.50,0,338.74,428.61,240.9,230.6,1.127,485503.3,485503.3,39194,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860325,769296.00
07/18/2016 12:45,2,8.631,ACTIVE,216.90,366.70,59.954,1468860304,"201051344000685","219011344069620",26.60,43.20,0,334.24,423.50,232.4,222.4,1.123,489732.0,489732.0,44038,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860326,769297.00
07/18/2016 12:45,2,8.598,ACTIVE,218.48,367.90,59.965,1468860304,"201051344000917","219011344069620",26.86,42.00,0,332.73,422.90,233.7,223.7,1.127,486608.3,486608.3,44037,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860327,769298.00
07/18/2016 12:45,2,8.549,ACTIVE,217.13,365.49,59.970,1468860304,"201051344001145","219011344069620",26.72,42.50,0,332.43,423.81,231.2,221.3,1.065,491789.7,491789.7,43885,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860328,769299.00
07/18/2016 12:45,2,8.674,ACTIVE,218.93,367.90,59.949,1468860304,"201051344000651","219011344069620",26.54,42.50,0,334.24,421.70,233.0,222.9,1.052,484546.0,484546.0,44223,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860329,769300.00
07/18/2016 12:45,2,8.045,ACTIVE,213.96,351.37,59.986,1468860304,"274151322000088","219011344069620",24.57,53.30,0,329.13,394.35,200.1,191.2,0.760,720234.3,720234.3,32682,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860330,769301.00
07/18/2016 12:45,2,5.412,ACTIVE,215.32,416.29,59.954,1468860304,"274151322000068","219011344069620",37.13,56.30,0,374.21,456.87,203.6,194.6,0.791,614047.9,614047.9,34331,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860330,769302.00
07/18/2016 12:45,2,8.559,ACTIVE,218.48,365.49,59.954,1468860304,"201051344001135","219011344069620",26.68,43.20,0,335.14,423.81,231.1,221.1,1.061,480580.0,480580.0,44145,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860331,769303.00
07/18/2016 12:45,2,8.701,ACTIVE,218.71,368.20,59.970,1468860304,"201051344000594","219011344069620",26.76,48.30,0,333.63,423.81,235.8,225.6,1.052,490629.3,490629.3,39627,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860332,769304.00
07/18/2016 12:45,2,8.678,ACTIVE,218.71,366.40,59.981,1468860304,"201051344001203","219011344069620",26.98,46.00,0,334.84,423.20,237.0,226.8,1.100,488190.8,488190.8,44206,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860333,769305.00
07/18/2016 12:45,2,8.080,ACTIVE,214.41,351.97,59.959,1468860304,"274151322000054","219011344069620",24.77,55.50,0,329.73,395.85,202.6,193.6,0.782,735373.9,735373.9,32715,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860334,769306.00
07/18/2016 12:45,2,8.766,ACTIVE,219.39,368.20,59.965,1468860304,"201051344000867","219011344069620",26.86,42.30,0,333.03,427.11,238.2,228.0,1.087,478006.6,478006.6,39636,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860335,769307.00
07/18/2016 12:45,2,8.561,ACTIVE,218.71,367.30,59.970,1468860304,"201051344001093","219011344069620",27.14,43.60,0,333.93,423.20,235.1,225.0,1.065,486065.4,486065.4,44096,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860336,769308.00
07/18/2016 12:45,2,8.799,ACTIVE,220.29,373.01,59.975,1468860304,"201051344000900","219011344069620",27.53,37.30,0,334.54,428.91,245.2,234.7,1.092,494108.2,494108.2,39023,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860337,769309.00
07/18/2016 12:45,2,8.500,ACTIVE,220.29,370.60,59.959,1468860304,"201051344000648","219011344069620",27.27,39.80,0,336.04,429.22,234.5,224.4,1.065,484594.7,484594.7,39316,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860338,769310.00
07/18/2016 12:45,2,8.688,ACTIVE,220.74,370.60,59.975,1468860304,"201051344000569","219011344069620",27.43,39.50,0,335.14,429.82,241.2,230.9,1.114,494859.0,494859.0,38939,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860339,769311.00
07/18/2016 12:45,2,8.654,ACTIVE,220.97,372.71,60.002,1468860304,"201051344000983","219011344069620",27.43,39.80,0,336.64,430.12,240.3,230.0,1.096,486680.0,486680.0,39432,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860340,769312.00
07/18/2016 12:45,2,8.758,ACTIVE,220.97,371.21,59.981,1468860304,"201051344001158","219011344069620",26.40,43.00,0,336.94,427.71,234.3,224.2,1.078,479884.0,479884.0,39701,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860340,769313.00
07/18/2016 12:45,2,8.613,ACTIVE,220.97,370.30,59.970,1468860304,"201051344000576","219011344069620",27.53,38.40,0,337.54,429.22,240.3,230.0,1.100,487191.9,487191.9,39103,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860341,769314.00
07/18/2016 12:45,2,8.016,ACTIVE,214.41,376.01,59.970,1468860304,"274151322000087","219011344069620",24.67,63.00,0,330.03,393.75,200.3,191.4,0.751,708348.5,708348.5,32881,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468860342,769315.00
07/18/2016 13:00,2,9.125,ACTIVE,221.64,374.21,59.981,1468861205,"201051344000645","219011344069620",27.45,39.50,0,319.51,428.91,253.4,242.7,1.131,486813.5,486813.5,39229,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861206,769316.00
07/18/2016 13:00,2,8.562,ACTIVE,215.09,378.42,59.986,1468861205,"274151322000085","219011344069620",24.53,53.30,0,329.43,395.55,212.6,203.3,0.818,736318.4,736318.4,32721,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861207,769317.00
07/18/2016 13:00,2,9.057,ACTIVE,220.29,371.51,59.986,1468861205,"201051344000633","219011344069620",27.37,44.50,0,318.61,428.91,251.1,240.4,1.184,478041.6,478041.6,39717,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861208,769318.00
07/18/2016 13:00,2,8.773,ACTIVE,222.10,376.62,59.986,1468861205,"201051344000469","219011344069620",28.67,35.40,0,316.80,429.22,254.5,243.7,1.198,480057.6,480057.6,39658,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861209,769319.00
07/18/2016 13:00,2,9.105,ACTIVE,218.26,367.30,59.991,1468861205,"201051344000646","219011344069620",26.80,46.40,0,318.30,425.31,247.0,236.5,1.145,481894.6,481894.6,44203,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861209,769320.00
07/18/2016 13:00,2,8.576,ACTIVE,215.32,374.81,59.986,1468861205,"274151322000052","219011344069620",26.54,59.80,0,327.92,402.16,230.4,220.5,0.910,753403.0,753403.0,32962,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861210,769321.00
07/18/2016 13:00,2,9.115,ACTIVE,219.61,369.70,59.986,1468861205,"201051344000585","219011344069620",27.31,44.80,0,319.21,422.60,252.2,241.5,1.140,490167.4,490167.4,44208,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861211,769322.00
07/18/2016 13:00,2,9.016,ACTIVE,217.58,367.90,59.991,1468861205,"201051344001230","219011344069620",27.23,45.50,0,317.10,424.11,248.6,238.0,1.140,485306.2,485306.2,44024,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861212,769323.00
07/18/2016 13:00,2,8.979,ACTIVE,219.39,368.50,59.975,1468861205,"201051344000582","219011344069620",27.12,41.30,0,317.70,424.41,246.3,235.9,1.114,478348.8,478348.8,44153,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861213,769324.00
07/18/2016 13:00,2,9.029,ACTIVE,218.26,367.90,59.970,1468861205,"201051344000955","219011344069620",26.98,45.30,0,318.00,423.81,246.6,236.1,1.153,491545.1,491545.1,44102,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861214,769325.00
07/18/2016 13:00,2,5.688,ACTIVE,214.87,418.39,59.986,1468861205,"274151322000094","219011344069620",37.87,55.50,0,332.73,454.46,218.5,209.0,0.857,614012.4,614012.4,34120,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861215,769326.00
07/18/2016 13:00,2,9.131,ACTIVE,222.32,375.41,59.991,1468861205,"201051344000579","219011344069620",27.08,45.00,0,319.81,428.61,250.2,239.5,1.167,494057.2,494057.2,19724,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861216,769327.00
07/18/2016 13:00,2,9.068,ACTIVE,218.26,368.20,59.991,1468861205,"201051344000890","219011344069620",26.94,48.50,0,319.21,425.01,247.3,236.8,1.127,488783.5,488783.5,44111,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861217,769328.00
07/18/2016 13:00,2,8.980,ACTIVE,219.16,371.81,59.996,1468861205,"201051344000438","219011344069620",26.98,45.30,0,317.10,424.11,245.4,235.0,1.140,490490.7,490490.7,44117,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861218,769329.00
07/18/2016 13:00,2,9.006,ACTIVE,218.48,365.80,59.991,1468861205,"201051344000417","219011344069620",26.56,48.50,0,318.30,424.11,242.2,231.8,1.136,482358.8,482358.8,44274,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861219,769330.00
07/18/2016 13:00,2,8.533,ACTIVE,214.41,370.30,59.986,1468861205,"274151322000083","219011344069620",26.46,61.00,0,327.62,398.56,228.6,218.7,0.919,746596.6,746596.6,33044,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861220,769331.00
07/18/2016 13:00,2,8.984,ACTIVE,215.54,354.67,59.981,1468861205,"274151322000076","219011344069620",27.21,60.00,0,328.82,406.97,247.5,237.0,0.972,795876.1,795876.1,33051,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861221,769332.00
07/18/2016 13:00,2,8.828,ACTIVE,220.29,371.51,59.996,1468861205,"201051344000868","219011344069620",28.43,37.50,0,318.30,428.31,254.0,243.2,1.136,478988.8,478988.8,39375,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861222,769333.00
07/18/2016 13:00,2,9.004,ACTIVE,214.87,387.44,59.986,1468861205,"274151322000095","219011344069620",27.04,60.50,0,326.42,401.86,246.6,236.1,0.932,787747.8,787747.8,32968,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861222,769334.00
07/18/2016 13:00,2,9.283,ACTIVE,222.32,377.82,59.986,1468861205,"201051344000988","219011344069620",26.98,39.00,0,318.30,429.22,253.6,242.9,1.153,475620.3,475620.3,39663,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861223,769335.00
07/18/2016 13:00,2,9.076,ACTIVE,219.84,369.40,59.986,1468861205,"201051344001025","219011344069620",27.45,46.00,0,318.91,424.71,252.2,241.5,1.127,489441.5,489441.5,44166,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861224,769336.00
07/18/2016 13:00,2,9.158,ACTIVE,222.32,373.01,59.986,1468861205,"201051344000458","219011344069620",27.35,39.80,0,317.40,428.91,253.5,242.8,1.189,486485.1,486485.1,39581,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861225,769337.00
07/18/2016 13:00,2,8.734,ACTIVE,222.55,373.01,59.981,1468861205,"201051344000853","219011344069620",28.78,37.50,0,319.81,428.61,254.7,243.9,1.189,485551.9,485551.9,39195,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861226,769338.00
07/18/2016 13:00,2,8.984,ACTIVE,218.03,369.70,59.991,1468861205,"201051344000685","219011344069620",27.25,42.50,0,316.80,423.50,248.1,237.6,1.202,489779.0,489779.0,44039,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861227,769339.00
07/18/2016 13:00,2,8.982,ACTIVE,219.61,371.81,59.986,1468861205,"201051344000917","219011344069620",27.35,41.50,0,317.10,422.90,248.7,238.1,1.158,486655.6,486655.6,44038,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861228,769340.00
07/18/2016 13:00,2,9.121,ACTIVE,218.03,369.40,59.981,1468861205,"201051344001145","219011344069620",26.72,42.00,0,318.91,424.11,246.8,236.3,1.136,491836.7,491836.7,43886,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861229,769341.00
07/18/2016 13:00,2,9.115,ACTIVE,220.06,370.90,60.018,1468861205,"201051344000651","219011344069620",26.96,42.50,0,318.91,426.51,248.7,238.1,1.118,484593.2,484593.2,44224,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861230,769342.00
07/18/2016 13:00,2,8.445,ACTIVE,214.87,356.78,59.986,1468861205,"274151322000088","219011344069620",25.03,54.30,0,327.32,395.55,213.9,204.5,0.809,720274.8,720274.8,32683,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861231,769343.00
07/18/2016 13:00,2,5.674,ACTIVE,216.00,423.20,59.981,1468861205,"274151322000068","219011344069620",37.71,55.80,0,330.63,457.77,216.1,206.7,0.831,614089.0,614089.0,34332,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861232,769344.00
07/18/2016 13:00,2,8.998,ACTIVE,219.61,369.10,59.981,1468861205,"201051344001135","219011344069620",27.14,42.50,0,320.11,422.90,247.1,236.6,1.109,480627.1,480627.1,44146,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861233,769345.00
07/18/2016 13:00,2,9.199,ACTIVE,219.61,372.11,59.975,1468861205,"201051344000594","219011344069620",26.94,48.80,0,317.70,427.41,250.8,240.1,1.145,490677.1,490677.1,39628,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861233,769346.00
07/18/2016 13:00,2,9.047,ACTIVE,219.84,372.41,60.023,1468861205,"201051344001203","219011344069620",27.55,45.00,0,318.91,424.71,252.4,241.7,1.171,488238.8,488238.8,44207,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861234,769347.00
07/18/2016 13:00,2,8.410,ACTIVE,214.87,357.98,59.970,1468861205,"274151322000054","219011344069620",25.50,55.00,0,327.32,397.66,216.9,207.5,0.831,735415.2,735415.2,32716,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861235,769348.00
07/18/2016 13:00,2,9.199,ACTIVE,220.74,371.21,59.986,1468861205,"201051344000867","219011344069620",27.15,41.50,0,320.41,427.41,253.0,242.3,1.153,478054.8,478054.8,39637,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861236,769349.00
07/18/2016 13:00,2,8.914,ACTIVE,219.84,370.60,59.996,1468861205,"201051344001093","219011344069620",27.73,42.80,0,317.70,423.20,250.2,239.5,1.109,486113.0,486113.0,44097,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861237,769350.00
07/18/2016 13:00,2,8.531,ACTIVE,221.42,374.51,59.975,1468861205,"201051344000900","219011344069620",29.36,36.80,0,318.00,428.61,253.7,243.0,1.096,494157.2,494157.2,39024,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861238,769351.00
07/18/2016 13:00,2,9.062,ACTIVE,221.42,372.41,59.991,1468861205,"201051344000648","219011344069620",27.17,39.30,0,318.61,430.42,249.4,238.8,1.140,484642.4,484642.4,39317,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861239,769352.00
07/18/2016 13:00,2,8.771,ACTIVE,221.87,375.11,60.002,1468861205,"201051344000569","219011344069620",28.65,38.80,0,318.91,429.52,254.2,243.4,1.176,494907.5,494907.5,38940,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861240,769353.00
07/18/2016 13:00,2,8.914,ACTIVE,222.10,373.61,59.965,1468861205,"201051344000983","219011344069620",28.19,39.00,0,320.11,429.52,254.3,243.6,1.193,486728.6,486728.6,39433,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861241,769354.00
07/18/2016 13:00,2,9.154,ACTIVE,222.55,377.52,59.975,1468861205,"201051344001158","219011344069620",26.88,41.50,0,315.90,428.61,249.1,238.5,1.167,479931.5,479931.5,39702,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861242,769355.00
07/18/2016 13:00,2,8.975,ACTIVE,221.87,372.11,59.975,1468861205,"201051344000576","219011344069620",27.99,36.80,0,318.91,429.82,254.4,243.6,1.149,487240.4,487240.4,39104,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861243,769356.00
07/18/2016 13:00,2,8.424,ACTIVE,214.87,377.52,59.981,1468861205,"274151322000087","219011344069620",25.11,64.50,0,326.72,394.65,213.8,204.4,0.804,708389.2,708389.2,32882,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468861244,769357.00
07/18/2016 13:15,2,1.742,ACTIVE,214.19,352.87,59.949,1468862103,"201051344000645","219011344069620",27.95,34.30,0,321.61,428.31,49.4,45.7,0.411,486842.0,486842.0,39230,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862104,769358.00
07/18/2016 13:15,2,1.625,ACTIVE,212.38,352.57,59.944,1468862103,"274151322000085","219011344069620",26.38,46.80,0,324.62,399.76,43.5,40.0,0.296,736343.2,736343.2,32722,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862105,769359.00
07/18/2016 13:15,2,1.783,ACTIVE,214.41,354.37,59.944,1468862103,"201051344000633","219011344069620",27.49,39.30,0,320.71,428.61,49.7,46.0,0.424,478070.0,478070.0,39718,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862106,769360.00
07/18/2016 13:15,2,1.756,ACTIVE,214.41,352.87,59.896,1468862103,"201051344000469","219011344069620",28.57,31.00,0,317.40,428.61,50.8,47.1,0.433,480086.3,480086.3,39659,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862107,769361.00
07/18/2016 13:15,2,1.775,ACTIVE,212.83,350.17,59.959,1468862103,"201051344000646","219011344069620",27.47,40.20,0,318.61,424.41,49.5,45.8,0.424,481922.6,481922.6,44204,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862108,769362.00
07/18/2016 13:15,2,1.678,ACTIVE,212.61,342.95,59.959,1468862103,"274151322000052","219011344069620",27.37,52.00,0,327.02,407.27,46.6,43.0,0.323,753429.4,753429.4,32963,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862109,769363.00
07/18/2016 13:15,2,1.832,ACTIVE,213.74,351.67,59.954,1468862103,"201051344000585","219011344069620",27.93,38.40,0,317.40,425.01,51.9,48.1,0.420,490195.8,490195.8,44209,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862110,769364.00
07/18/2016 13:15,2,1.711,ACTIVE,212.83,349.26,59.907,1468862103,"201051344001230","219011344069620",27.67,39.80,0,320.11,423.50,48.0,44.4,0.402,485333.9,485333.9,44025,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862111,769365.00
07/18/2016 13:15,2,1.719,ACTIVE,213.96,351.07,59.965,1468862103,"201051344000582","219011344069620",27.87,37.00,0,319.81,426.21,48.5,44.9,0.407,478376.4,478376.4,44154,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862112,769366.00
07/18/2016 13:15,2,1.787,ACTIVE,213.06,350.17,59.938,1468862103,"201051344000955","219011344069620",27.77,39.30,0,318.61,423.50,50.3,46.6,0.424,491572.8,491572.8,44103,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862113,769367.00
07/18/2016 13:15,2,1.145,ACTIVE,212.38,398.56,59.938,1468862103,"274151322000094","219011344069620",36.38,48.30,0,331.23,472.50,42.2,38.8,0.296,614036.9,614036.9,34121,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862114,769368.00
07/18/2016 13:15,2,1.848,ACTIVE,214.41,354.07,59.944,1468862103,"201051344000579","219011344069620",27.79,39.30,0,320.71,428.31,52.1,48.3,0.433,494085.3,494085.3,19725,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862115,769369.00
07/18/2016 13:15,2,1.801,ACTIVE,213.06,348.96,59.933,1468862103,"201051344000890","219011344069620",27.67,43.00,0,320.11,424.11,50.5,46.8,0.407,488811.1,488811.1,44112,0,0,0,L,1122011218,0,122.46,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862116,769370.00
07/18/2016 13:15,2,1.783,ACTIVE,213.74,351.67,59.944,1468862103,"201051344000438","219011344069620",27.75,40.00,0,317.70,424.41,50.1,46.4,0.424,490518.1,490518.1,44118,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862117,769371.00
07/18/2016 13:15,2,1.809,ACTIVE,213.29,350.47,59.938,1468862103,"201051344000417","219011344069620",27.21,43.40,0,317.40,424.71,49.9,46.2,0.415,482386.0,482386.0,44275,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862117,769372.00
07/18/2016 13:15,2,1.715,ACTIVE,212.38,349.56,59.933,1468862103,"274151322000083","219011344069620",27.29,52.50,0,325.82,401.86,47.4,43.8,0.331,746622.4,746622.4,33045,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862118,769373.00
07/18/2016 13:15,2,1.812,ACTIVE,213.06,351.07,59.949,1468862103,"274151322000076","219011344069620",27.93,50.60,0,328.22,406.37,51.3,47.6,0.358,795903.4,795903.4,33052,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862119,769374.00
07/18/2016 13:15,2,1.883,ACTIVE,214.19,352.87,59.928,1468862103,"201051344000868","219011344069620",27.87,32.60,0,320.41,428.91,53.2,49.4,0.424,479016.8,479016.8,39376,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862120,769375.00
07/18/2016 13:15,2,1.818,ACTIVE,212.38,343.85,59.928,1468862103,"274151322000095","219011344069620",27.63,50.40,0,321.31,401.26,51.0,47.3,0.354,787774.8,787774.8,32969,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862121,769376.00
07/18/2016 13:15,2,1.885,ACTIVE,214.64,355.88,59.944,1468862103,"201051344000988","219011344069620",27.61,34.00,0,318.91,428.61,52.7,49.0,0.451,475648.0,475648.0,39664,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862122,769377.00
07/18/2016 13:15,2,1.855,ACTIVE,213.51,351.07,59.917,1468862103,"201051344001025","219011344069620",28.17,40.20,0,320.71,423.50,53.0,49.2,0.429,489469.2,489469.2,44167,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862123,769378.00
07/18/2016 13:15,2,1.889,ACTIVE,214.64,354.37,59.949,1468862103,"201051344000458","219011344069620",28.01,35.00,0,317.70,429.82,53.6,49.8,0.464,486512.7,486512.7,39582,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862124,769379.00
07/18/2016 13:15,2,1.912,ACTIVE,215.09,355.58,59.944,1468862103,"201051344000853","219011344069620",28.15,33.00,0,323.72,429.22,54.5,50.7,0.464,485579.6,485579.6,39196,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862125,769380.00
07/18/2016 13:15,2,1.830,ACTIVE,213.51,352.57,59.970,1468862103,"201051344000685","219011344069620",27.57,37.80,0,317.40,423.50,51.2,47.5,0.460,489805.9,489805.9,44040,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862126,769381.00
07/18/2016 13:15,2,1.807,ACTIVE,213.51,351.67,59.949,1468862103,"201051344000917","219011344069620",28.07,36.80,0,318.91,422.00,51.4,47.7,0.433,486682.5,486682.5,44039,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862127,769382.00
07/18/2016 13:15,2,1.826,ACTIVE,213.29,351.97,59.996,1468862103,"201051344001145","219011344069620",27.95,36.80,0,317.70,423.81,51.7,48.0,0.429,491863.4,491863.4,43887,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862128,769383.00
07/18/2016 13:15,2,1.887,ACTIVE,213.74,351.97,59.901,1468862103,"201051344000651","219011344069620",27.85,37.00,0,319.21,426.81,53.2,49.5,0.442,484620.1,484620.1,44225,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862129,769384.00
07/18/2016 13:15,2,1.766,ACTIVE,212.38,354.07,59.991,1468862103,"274151322000088","219011344069620",26.30,46.60,0,323.41,399.76,47.0,43.4,0.323,720298.6,720298.6,32684,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862130,769385.00
07/18/2016 13:15,2,1.197,ACTIVE,213.06,405.47,59.944,1468862103,"274151322000068","219011344069620",37.89,48.80,0,330.33,469.79,45.9,42.3,0.309,614112.7,614112.7,34333,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862131,769386.00
07/18/2016 13:15,2,1.963,ACTIVE,213.29,352.27,59.944,1468862103,"201051344001135","219011344069620",27.87,37.30,0,321.01,425.01,55.5,51.6,0.464,480654.1,480654.1,44147,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862132,769387.00
07/18/2016 13:15,2,1.992,ACTIVE,213.96,353.47,59.949,1468862103,"201051344000594","219011344069620",27.77,43.20,0,319.21,428.01,56.1,52.2,0.473,490704.2,490704.2,39629,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862133,769388.00
07/18/2016 13:15,2,1.994,ACTIVE,213.51,352.57,59.991,1468862103,"201051344001203","219011344069620",27.73,39.80,0,318.91,426.51,56.0,52.1,0.468,488265.9,488265.9,44208,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862134,769389.00
07/18/2016 13:15,2,1.838,ACTIVE,212.16,349.26,59.901,1468862103,"274151322000054","219011344069620",26.78,46.20,0,324.02,401.56,49.9,46.2,0.345,735439.3,735439.3,32717,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862135,769390.00
07/18/2016 13:15,2,2.064,ACTIVE,214.64,353.47,59.944,1468862103,"201051344000867","219011344069620",28.03,36.00,0,322.21,428.01,58.6,54.7,0.477,478082.0,478082.0,39638,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862135,769391.00
07/18/2016 13:15,2,1.930,ACTIVE,213.74,354.37,59.907,1468862103,"201051344001093","219011344069620",28.37,37.30,0,320.71,424.41,55.5,51.6,0.455,486139.5,486139.5,44098,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862136,769392.00
07/18/2016 13:15,2,2.111,ACTIVE,214.41,355.88,59.949,1468862103,"201051344000900","219011344069620",28.77,32.00,0,321.31,429.82,61.6,57.5,0.513,494184.4,494184.4,39025,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862137,769393.00
07/18/2016 13:15,2,2.119,ACTIVE,214.87,356.78,59.954,1468862103,"201051344000648","219011344069620",28.21,34.50,0,321.01,429.52,60.6,56.6,0.508,484669.1,484669.1,39318,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862138,769394.00
07/18/2016 13:15,2,2.205,ACTIVE,214.87,357.38,59.954,1468862103,"201051344000569","219011344069620",28.33,33.50,0,321.91,430.72,63.2,59.1,0.521,494934.5,494934.5,38941,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862139,769395.00
07/18/2016 13:15,2,2.223,ACTIVE,214.87,357.68,59.949,1468862103,"201051344000983","219011344069620",28.69,33.50,0,320.41,429.82,64.6,60.4,0.548,486755.7,486755.7,39434,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862140,769396.00
07/18/2016 13:15,2,2.238,ACTIVE,214.87,356.78,60.018,1468862103,"201051344001158","219011344069620",27.67,35.80,0,319.51,428.31,62.8,58.7,0.530,479958.0,479958.0,39703,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862141,769397.00
07/18/2016 13:15,2,2.314,ACTIVE,215.09,359.78,59.907,1468862103,"201051344000576","219011344069620",28.37,32.40,0,323.41,430.12,66.5,62.3,0.530,487267.1,487267.1,39105,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862142,769398.00
07/18/2016 13:15,2,1.984,ACTIVE,213.06,348.06,59.944,1468862103,"274151322000087","219011344069620",26.68,55.30,0,322.81,400.06,53.7,49.9,0.358,708412.5,708412.5,32883,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468862143,769399.00
07/18/2016 13:30,2,1.303,ACTIVE,213.51,347.16,59.938,1468863003,"201051344000645","219011344069620",27.23,32.20,0,319.21,427.71,36.0,32.8,0.292,486862.9,486862.9,39231,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863005,769400.00
07/18/2016 13:30,2,1.180,ACTIVE,211.48,342.95,60.028,1468863003,"274151322000085","219011344069620",26.70,43.00,0,324.62,406.37,31.9,28.9,0.217,736362.0,736362.0,32723,0,0,0,L,1151911521,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863005,769401.00
07/18/2016 13:30,2,1.314,ALERT,213.06,348.06,59.986,1468863003,"201051344000633","219011344069620",27.31,36.00,0,307.18,428.91,36.4,33.2,0.301,478090.6,478090.6,39719,0,0,0,L,1122011218,0,121.78,122.01,0002,34,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863007,769402.00
07/18/2016 13:30,2,1.314,ALERT,213.06,347.16,59.938,1468863003,"201051344000469","219011344069620",27.85,29.00,0,308.09,516.98,37.1,33.9,0.309,480107.1,480107.1,39660,0,0,0,L,1122011218,0,121.33,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863009,769403.00
07/18/2016 13:30,2,1.311,ALERT,211.70,345.36,60.018,1468863003,"201051344000646","219011344069620",27.37,36.80,0,303.58,526.30,36.4,33.2,0.292,481943.0,481943.0,44205,0,0,0,L,1122011218,0,121.78,120.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863011,769404.00
07/18/2016 13:30,2,1.242,ACTIVE,211.03,343.55,59.986,1468863003,"274151322000052","219011344069620",27.29,47.30,0,324.62,407.57,34.3,31.2,0.239,753449.2,753449.2,32964,0,0,0,L,1151911521,0,120.65,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863012,769405.00
07/18/2016 13:30,2,1.352,ALERT,212.38,345.96,59.986,1468863003,"201051344000585","219011344069620",27.85,34.80,0,304.48,521.79,38.2,34.9,0.305,490216.7,490216.7,44210,0,0,0,L,1122011218,0,121.33,121.55,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863014,769406.00
07/18/2016 13:30,2,1.229,ALERT,211.70,343.85,59.986,1468863003,"201051344001230","219011344069620",27.85,36.00,0,303.88,521.79,34.7,31.6,0.278,485354.0,485354.0,44026,0,0,0,L,1122011218,0,121.55,120.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863016,769407.00
07/18/2016 13:30,2,1.271,ACTIVE,212.38,345.36,59.986,1468863003,"201051344000582","219011344069620",27.57,33.80,0,318.61,428.31,35.5,32.4,0.287,478396.8,478396.8,44155,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863016,769408.00
07/18/2016 13:30,2,1.311,ALERT,211.70,344.76,60.023,1468863003,"201051344000955","219011344069620",27.97,35.80,0,304.48,527.50,37.1,33.9,0.305,491593.3,491593.3,44104,0,0,0,L,1122011218,0,121.10,121.10,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863018,769409.00
07/18/2016 13:30,2,0.781,ACTIVE,211.48,407.57,59.975,1468863003,"274151322000094","219011344069620",38.19,44.50,0,329.13,471.30,29.9,27.0,0.208,614055.0,614055.0,34122,0,0,0,L,1151911521,0,121.10,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863019,769410.00
07/18/2016 13:30,2,1.367,ALERT,212.83,347.46,59.938,1468863003,"201051344000579","219011344069620",27.45,36.00,0,309.59,524.50,38.1,34.8,0.314,494106.1,494106.1,19726,0,0,0,L,1122011218,0,121.55,121.55,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863021,769411.00
07/18/2016 13:30,2,1.320,ALERT,211.93,344.45,59.954,1468863003,"201051344000890","219011344069620",27.57,39.00,0,304.48,522.99,36.9,33.7,0.296,488831.5,488831.5,44113,0,0,0,L,1122011218,0,121.78,120.42,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863023,769412.00
07/18/2016 13:30,2,1.309,ALERT,212.38,344.45,59.970,1468863003,"201051344000438","219011344069620",27.81,36.30,0,304.78,521.79,36.9,33.7,0.309,490538.4,490538.4,44119,0,0,0,L,1122011218,0,122.01,121.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863025,769413.00
07/18/2016 13:30,2,1.320,ACTIVE,212.16,345.36,59.975,1468863003,"201051344000417","219011344069620",27.43,39.50,0,318.61,425.31,36.7,33.5,0.305,482406.5,482406.5,44276,0,0,0,L,1122011218,0,121.33,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863026,769414.00
07/18/2016 13:30,2,1.230,ACTIVE,211.03,344.76,59.970,1468863003,"274151322000083","219011344069620",27.43,47.50,0,326.12,406.97,34.2,31.1,0.239,746642.0,746642.0,33046,0,0,0,L,1151911521,0,121.10,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863027,769415.00
07/18/2016 13:30,2,1.312,ALERT,211.70,348.06,59.965,1468863003,"274151322000076","219011344069620",27.93,45.50,0,302.07,520.29,37.2,34.0,0.261,795923.7,795923.7,33053,0,0,0,L,1151911521,0,121.33,122.01,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863028,769416.00
07/18/2016 13:30,2,1.367,ALERT,212.61,346.86,59.986,1468863003,"201051344000868","219011344069620",27.59,30.50,0,308.09,522.99,38.2,35.0,0.309,479037.6,479037.6,39377,0,0,0,L,1122011218,0,121.33,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863030,769417.00
07/18/2016 13:30,2,1.305,ACTIVE,211.03,340.55,59.975,1468863003,"274151322000095","219011344069620",27.59,45.50,0,324.92,405.17,36.5,33.3,0.247,787795.3,787795.3,32970,0,0,0,L,1151911521,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863031,769418.00
07/18/2016 13:30,2,1.359,ACTIVE,212.83,348.96,59.975,1468863003,"201051344000988","219011344069620",27.43,32.00,0,318.00,427.71,37.8,34.6,0.318,475668.9,475668.9,39665,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863032,769419.00
07/18/2016 13:30,2,1.369,ACTIVE,212.16,345.06,59.975,1468863003,"201051344001025","219011344069620",27.63,36.30,0,318.61,423.20,38.4,35.1,0.305,489490.1,489490.1,44168,0,0,0,L,1122011218,0,121.33,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863033,769420.00
07/18/2016 13:30,2,1.369,ACTIVE,212.83,347.16,59.970,1468863003,"201051344000458","219011344069620",27.55,32.60,0,317.70,429.82,38.2,35.0,0.323,486533.7,486533.7,39583,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863034,769421.00
07/18/2016 13:30,2,1.371,ACTIVE,213.29,348.66,59.970,1468863003,"201051344000853","219011344069620",27.81,31.00,0,321.31,431.32,38.6,35.3,0.318,485600.7,485600.7,39197,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863035,769422.00
07/18/2016 13:30,2,1.309,ACTIVE,212.38,345.36,59.975,1468863003,"201051344000685","219011344069620",27.49,34.50,0,316.20,425.31,36.5,33.3,0.323,489826.3,489826.3,44041,0,0,0,L,1122011218,0,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863036,769423.00
07/18/2016 13:30,2,1.281,ACTIVE,212.38,345.96,59.965,1468863003,"201051344000917","219011344069620",27.97,33.80,0,319.21,427.41,36.3,33.1,0.301,486702.9,486702.9,44040,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863036,769424.00
07/18/2016 13:30,2,1.277,ACTIVE,212.16,345.06,59.970,1468863003,"201051344001145","219011344069620",28.21,33.80,0,318.61,424.11,36.5,33.3,0.287,491883.8,491883.8,43888,0,0,0,L,1122011218,0,121.55,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863037,769425.00
07/18/2016 13:30,2,1.352,ACTIVE,212.38,346.26,59.991,1468863003,"201051344000651","219011344069620",27.55,33.80,0,318.00,426.81,37.7,34.5,0.314,484640.7,484640.7,44226,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863038,769426.00
07/18/2016 13:30,2,1.246,ACTIVE,211.03,344.15,59.975,1468863003,"274151322000088","219011344069620",26.56,42.50,0,325.82,407.27,33.5,30.4,0.225,720317.3,720317.3,32685,0,0,0,L,1151911521,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863039,769427.00
07/18/2016 13:30,2,0.859,ACTIVE,211.70,402.77,59.970,1468863003,"274151322000068","219011344069620",37.49,45.00,0,331.83,468.89,33.2,30.1,0.230,614130.9,614130.9,34334,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863040,769428.00
07/18/2016 13:30,2,1.418,ACTIVE,211.93,345.36,59.981,1468863003,"201051344001135","219011344069620",27.45,34.00,0,319.81,424.71,39.5,36.2,0.314,480674.9,480674.9,44148,0,0,0,L,1122011218,0,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863041,769429.00
07/18/2016 13:30,2,1.391,ALERT,212.61,346.86,59.975,1468863003,"201051344000594","219011344069620",27.83,39.50,0,306.58,521.49,39.2,35.9,0.323,490724.8,490724.8,39630,0,0,0,L,1122011218,0,121.33,121.55,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863043,769430.00
07/18/2016 13:30,2,1.400,ALERT,212.16,345.36,59.970,1468863003,"201051344001203","219011344069620",27.61,36.00,0,304.78,516.98,39.2,35.9,0.327,488286.4,488286.4,44209,0,0,0,L,1122011218,0,122.23,120.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863045,769431.00
07/18/2016 13:30,2,1.299,ACTIVE,211.48,340.55,59.970,1468863003,"274151322000054","219011344069620",26.82,41.50,0,324.92,408.18,35.3,32.2,0.243,735458.3,735458.3,32718,0,0,0,L,1151911521,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863046,769432.00
07/18/2016 13:30,2,1.430,ACTIVE,213.06,347.46,59.981,1468863003,"201051344000867","219011344069620",27.91,33.50,0,319.81,442.14,40.5,37.1,0.327,478103.0,478103.0,39639,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863047,769433.00
07/18/2016 13:30,2,1.340,ACTIVE,212.61,347.16,59.986,1468863003,"201051344001093","219011344069620",28.09,34.00,0,317.70,427.71,38.1,34.9,0.305,486159.9,486159.9,44099,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863047,769434.00
