ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 13:30,2,1.404,ACTIVE,213.06,348.36,59.975,1468863003,"201051344000900","219011344069620",28.75,30.00,0,320.41,428.91,40.9,37.5,0.336,494205.5,494205.5,39026,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863048,769435.00
07/18/2016 13:30,2,1.420,ACTIVE,213.29,348.06,59.970,1468863003,"201051344000648","219011344069620",28.01,32.20,0,316.50,429.52,40.4,37.0,0.336,484689.8,484689.8,39319,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863049,769436.00
07/18/2016 13:30,2,1.467,ALERT,213.29,349.26,59.970,1468863003,"201051344000569","219011344069620",27.89,31.30,0,309.29,519.09,41.4,38.1,0.345,494955.3,494955.3,38942,0,0,0,L,1122011218,0,121.33,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863051,769437.00
07/18/2016 13:30,2,1.494,ACTIVE,213.29,349.26,59.970,1468863003,"201051344000983","219011344069620",28.21,31.50,0,318.91,428.31,42.7,39.3,0.354,486776.8,486776.8,39435,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863052,769438.00
07/18/2016 13:30,2,1.482,ACTIVE,213.29,348.96,59.970,1468863003,"201051344001158","219011344069620",27.61,33.30,0,319.21,427.41,41.5,38.1,0.345,479978.8,479978.8,39704,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863053,769439.00
07/18/2016 13:30,2,1.465,ACTIVE,213.51,350.47,60.039,1468863003,"201051344000576","219011344069620",28.33,30.50,0,321.01,428.91,42.0,38.6,0.345,487288.0,487288.0,39106,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863054,769440.00
07/18/2016 13:30,2,1.352,ACTIVE,211.70,344.15,59.965,1468863003,"274151322000087","219011344069620",26.92,50.40,0,325.22,405.17,36.8,33.6,0.243,708431.2,708431.2,32884,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863055,769441.00
07/18/2016 13:45,2,9.074,ACTIVE,220.52,372.41,60.007,1468863903,"201051344000645","219011344069620",27.45,34.30,0,321.31,428.61,252.2,241.5,1.127,486898.9,486898.9,39232,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863905,769442.00
07/18/2016 13:45,2,8.314,ACTIVE,213.96,352.87,59.996,1468863903,"274151322000085","219011344069620",25.88,46.20,0,327.92,399.16,217.6,208.1,0.840,736393.4,736393.4,32724,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863906,769443.00
07/18/2016 13:45,2,8.967,ACTIVE,219.16,369.70,59.991,1468863903,"201051344000633","219011344069620",27.69,38.00,0,319.21,428.01,251.3,240.6,1.180,478126.7,478126.7,39721,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863907,769444.00
07/18/2016 13:45,2,8.727,ACTIVE,221.19,375.11,60.012,1468863903,"201051344000469","219011344069620",28.77,30.80,0,317.40,429.22,254.1,243.4,1.180,480143.5,480143.5,39662,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863908,769445.00
07/18/2016 13:45,2,8.842,ACTIVE,217.13,367.60,60.007,1468863903,"201051344000646","219011344069620",27.79,38.20,0,318.30,425.01,248.9,238.4,1.167,481978.9,481978.9,44207,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863909,769446.00
07/18/2016 13:45,2,8.385,ACTIVE,213.96,349.86,60.002,1468863903,"274151322000052","219011344069620",27.27,51.00,0,326.12,402.46,231.5,221.5,0.902,753482.8,753482.8,32965,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863910,769447.00
07/18/2016 13:45,2,8.996,ACTIVE,218.48,369.40,60.012,1468863903,"201051344000585","219011344069620",27.77,36.30,0,319.81,422.60,253.0,242.3,1.171,490253.2,490253.2,44212,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863910,769448.00
07/18/2016 13:45,2,8.844,ACTIVE,216.90,366.10,60.012,1468863903,"201051344001230","219011344069620",27.77,37.30,0,318.61,424.11,248.8,238.3,1.145,485389.8,485389.8,44028,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863911,769449.00
07/18/2016 13:45,2,8.838,ACTIVE,218.93,370.60,59.996,1468863903,"201051344000582","219011344069620",27.65,35.40,0,320.11,425.31,247.4,236.9,1.136,478432.7,478432.7,44156,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863912,769450.00
07/18/2016 13:45,2,8.812,ACTIVE,217.35,365.49,59.996,1468863903,"201051344000955","219011344069620",27.77,37.80,0,317.70,424.11,247.8,237.3,1.167,491629.4,491629.4,44106,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863913,769451.00
07/18/2016 13:45,2,5.607,ACTIVE,213.96,440.34,59.986,1468863903,"274151322000094","219011344069620",38.53,47.00,0,331.53,472.80,218.4,208.9,0.857,614086.5,614086.5,34123,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863914,769452.00
07/18/2016 13:45,2,9.010,ACTIVE,220.97,373.01,60.028,1468863903,"201051344000579","219011344069620",27.45,37.80,0,318.61,428.91,250.5,239.9,1.167,494142.7,494142.7,19728,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863915,769453.00
07/18/2016 13:45,2,8.957,ACTIVE,216.90,367.90,60.018,1468863903,"201051344000890","219011344069620",27.25,40.40,0,320.41,424.71,247.1,236.6,1.123,488867.8,488867.8,44115,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863916,769454.00
07/18/2016 13:45,2,8.715,ACTIVE,217.80,368.50,59.975,1468863903,"201051344000438","219011344069620",27.97,38.60,0,318.30,425.91,246.7,236.2,1.158,490574.6,490574.6,44121,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863917,769455.00
07/18/2016 13:45,2,8.725,ACTIVE,217.13,366.40,60.007,1468863903,"201051344000417","219011344069620",27.57,40.40,0,318.30,424.71,243.7,233.3,1.153,482442.4,482442.4,44277,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863918,769456.00
07/18/2016 13:45,2,8.395,ACTIVE,213.29,356.48,60.012,1468863903,"274151322000083","219011344069620",26.98,52.00,0,327.92,400.96,229.2,219.3,0.910,746675.8,746675.8,33047,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863919,769457.00
07/18/2016 13:45,2,8.777,ACTIVE,214.64,361.59,60.007,1468863903,"274151322000076","219011344069620",27.93,51.00,0,327.62,402.77,248.2,237.6,0.986,795960.1,795960.1,33055,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863920,769458.00
07/18/2016 13:45,2,9.023,ACTIVE,218.93,368.80,60.039,1468863903,"201051344000868","219011344069620",27.79,32.40,0,321.01,428.31,253.9,243.1,1.145,479074.7,479074.7,39379,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863921,769459.00
07/18/2016 13:45,2,8.807,ACTIVE,213.51,368.80,60.002,1468863903,"274151322000095","219011344069620",27.71,50.40,0,326.42,403.07,247.1,236.5,0.910,787831.6,787831.6,32971,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863922,769460.00
07/18/2016 13:45,2,9.066,ACTIVE,220.97,375.71,60.002,1468863903,"201051344000988","219011344069620",27.47,33.50,0,318.91,428.61,252.3,241.6,1.158,475706.0,475706.0,39666,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863923,769461.00
07/18/2016 13:45,2,8.969,ACTIVE,218.48,368.20,59.996,1468863903,"201051344001025","219011344069620",27.83,38.00,0,319.81,425.01,252.7,242.0,1.153,489527.2,489527.2,44169,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863924,769462.00
07/18/2016 13:45,2,8.920,ACTIVE,220.97,370.60,60.002,1468863903,"201051344000458","219011344069620",27.89,34.50,0,318.91,428.91,251.9,241.2,1.184,486570.8,486570.8,39584,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863925,769463.00
07/18/2016 13:45,2,8.725,ACTIVE,221.19,370.90,60.002,1468863903,"201051344000853","219011344069620",28.77,33.50,0,321.61,429.22,254.2,243.4,1.193,485638.1,485638.1,39198,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863925,769464.00
07/18/2016 13:45,2,8.893,ACTIVE,216.90,366.10,60.012,1468863903,"201051344000685","219011344069620",27.59,35.80,0,316.50,424.11,248.2,237.7,1.202,489863.0,489863.0,44042,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863926,769465.00
07/18/2016 13:45,2,8.824,ACTIVE,218.26,366.40,60.002,1468863903,"201051344000917","219011344069620",27.81,35.80,0,321.61,423.81,248.5,237.9,1.162,486739.7,486739.7,44041,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863927,769466.00
07/18/2016 13:45,2,8.754,ACTIVE,217.13,366.10,59.996,1468863903,"201051344001145","219011344069620",27.93,36.00,0,320.71,424.41,247.6,237.0,1.145,491920.6,491920.6,43889,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863928,769467.00
07/18/2016 13:45,2,8.791,ACTIVE,218.93,370.60,59.991,1468863903,"201051344000651","219011344069620",28.03,35.20,0,318.91,422.60,249.4,238.8,1.136,484677.8,484677.8,44227,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863929,769468.00
07/18/2016 13:45,2,8.270,ACTIVE,213.74,381.12,59.991,1468863903,"274151322000088","219011344069620",26.20,45.50,0,327.32,398.56,219.4,209.8,0.835,720350.2,720350.2,32686,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863930,769469.00
07/18/2016 13:45,2,5.717,ACTIVE,214.87,426.21,59.996,1468863903,"274151322000068","219011344069620",37.55,48.00,0,332.13,472.50,216.4,207.0,0.835,614163.2,614163.2,34335,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863931,769470.00
07/18/2016 13:45,2,8.738,ACTIVE,218.48,367.90,59.991,1468863903,"201051344001135","219011344069620",28.03,35.80,0,320.71,424.71,247.9,237.3,1.131,480712.1,480712.1,44149,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863932,769471.00
07/18/2016 13:45,2,9.049,ACTIVE,218.26,370.60,59.996,1468863903,"201051344000594","219011344069620",27.45,41.30,0,318.91,424.41,251.5,240.8,1.162,490762.4,490762.4,39632,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863933,769472.00
07/18/2016 13:45,2,8.955,ACTIVE,218.71,372.11,59.986,1468863903,"201051344001203","219011344069620",27.83,38.00,0,320.11,424.11,252.4,241.7,1.140,488324.0,488324.0,44211,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863934,769473.00
07/18/2016 13:45,2,8.283,ACTIVE,213.96,360.69,59.986,1468863903,"274151322000054","219011344069620",26.50,45.50,0,327.92,400.36,222.2,212.5,0.840,735491.9,735491.9,32719,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863935,769474.00
07/18/2016 13:45,2,9.016,ACTIVE,219.39,369.70,60.018,1468863903,"201051344000867","219011344069620",27.69,35.60,0,321.61,426.21,252.8,242.0,1.158,478140.8,478140.8,39640,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863935,769475.00
07/18/2016 13:45,2,8.836,ACTIVE,218.48,369.70,59.996,1468863903,"201051344001093","219011344069620",27.87,35.80,0,321.01,423.81,249.4,238.8,1.127,486197.3,486197.3,44100,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863936,769476.00
07/18/2016 13:45,2,8.477,ACTIVE,220.29,374.21,60.012,1468863903,"201051344000900","219011344069620",29.62,32.40,0,320.41,428.61,254.1,243.4,1.149,494243.6,494243.6,39027,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863937,769477.00
07/18/2016 13:45,2,8.822,ACTIVE,220.29,373.01,59.991,1468863903,"201051344000648","219011344069620",27.91,34.80,0,318.91,430.72,249.3,238.7,1.140,484727.4,484727.4,39320,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863938,769478.00
07/18/2016 13:45,2,8.762,ACTIVE,220.74,375.11,59.986,1468863903,"201051344000569","219011344069620",28.65,33.80,0,320.41,430.42,254.2,243.4,1.198,494993.4,494993.4,38944,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863939,769479.00
07/18/2016 13:45,2,8.822,ACTIVE,221.19,373.31,59.996,1468863903,"201051344000983","219011344069620",28.47,34.00,0,319.51,429.82,254.3,243.5,1.180,486815.1,486815.1,39436,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863940,769480.00
07/18/2016 13:45,2,8.941,ACTIVE,221.19,371.81,59.996,1468863903,"201051344001158","219011344069620",27.61,35.00,0,318.61,429.22,249.9,239.2,1.149,480016.7,480016.7,39705,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863941,769481.00
07/18/2016 13:45,2,8.949,ACTIVE,220.52,374.21,60.002,1468863903,"201051344000576","219011344069620",28.07,33.00,0,321.61,429.22,254.2,243.5,1.145,487326.1,487326.1,39107,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863942,769482.00
07/18/2016 13:45,2,8.271,ACTIVE,213.74,373.91,60.018,1468863903,"274151322000087","219011344069620",26.26,54.30,0,327.32,398.86,220.0,210.4,0.844,708464.8,708464.8,32885,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468863943,769483.00
07/18/2016 14:00,2,8.312,ACTIVE,220.29,368.20,60.023,1468864803,"201051344000645","219011344069620",27.65,35.40,0,320.71,427.71,232.8,222.8,1.047,486954.3,486954.3,39233,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864804,769484.00
07/18/2016 14:00,2,7.633,ACTIVE,214.19,349.86,60.002,1468864803,"274151322000085","219011344069620",25.45,47.50,0,329.13,394.95,196.4,187.7,0.747,736440.7,736440.7,32725,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864805,769485.00
07/18/2016 14:00,2,8.129,ACTIVE,218.93,368.20,59.986,1468864803,"201051344000633","219011344069620",27.95,39.30,0,318.91,426.21,229.9,220.0,1.078,478181.8,478181.8,39722,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864806,769486.00
07/18/2016 14:00,2,8.299,ACTIVE,220.74,370.30,60.023,1468864803,"201051344000469","219011344069620",28.11,32.60,0,317.40,428.91,236.1,226.0,1.096,480199.8,480199.8,39663,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864807,769487.00
07/18/2016 14:00,2,8.168,ACTIVE,217.13,367.30,60.007,1468864803,"201051344000646","219011344069620",27.65,40.20,0,318.00,423.81,228.7,218.8,1.083,482033.6,482033.6,44208,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864807,769488.00
07/18/2016 14:00,2,7.771,ACTIVE,214.19,371.51,59.996,1468864803,"274151322000052","219011344069620",26.90,54.00,0,328.22,398.26,211.7,202.4,0.857,753533.5,753533.5,32966,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864808,769489.00
07/18/2016 14:00,2,8.346,ACTIVE,218.48,368.50,59.996,1468864803,"201051344000585","219011344069620",27.65,38.40,0,319.51,422.60,233.7,223.6,1.092,490308.9,490308.9,44213,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864809,769490.00
07/18/2016 14:00,2,8.062,ACTIVE,216.45,364.29,60.007,1468864803,"201051344001230","219011344069620",27.95,39.00,0,318.61,418.09,228.3,218.4,1.056,485444.2,485444.2,44029,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864810,769491.00
07/18/2016 14:00,2,8.158,ACTIVE,218.26,365.49,59.991,1468864803,"201051344000582","219011344069620",27.45,38.00,0,320.41,423.50,226.7,216.9,1.052,478486.8,478486.8,44157,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864811,769492.00
07/18/2016 14:00,2,8.041,ACTIVE,217.13,364.89,59.996,1468864803,"201051344000955","219011344069620",27.93,39.30,0,318.30,422.30,227.4,217.6,1.078,491683.8,491683.8,44107,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864812,769493.00
07/18/2016 14:00,2,5.227,ACTIVE,213.96,419.90,60.002,1468864803,"274151322000094","219011344069620",37.77,49.00,0,384.13,461.68,199.5,190.6,0.778,614134.1,614134.1,34124,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864813,769494.00
07/18/2016 14:00,2,8.316,ACTIVE,220.74,369.70,60.018,1468864803,"201051344000579","219011344069620",27.35,40.00,0,319.21,428.01,230.4,220.4,1.078,494197.8,494197.8,19729,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864814,769495.00
07/18/2016 14:00,2,8.154,ACTIVE,216.67,364.59,60.012,1468864803,"201051344000890","219011344069620",27.61,42.50,0,320.71,422.60,228.0,218.1,1.043,488922.1,488922.1,44116,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864815,769496.00
07/18/2016 14:00,2,8.146,ACTIVE,217.58,367.90,59.970,1468864803,"201051344000438","219011344069620",27.47,40.20,0,318.30,423.50,226.6,216.8,1.074,490628.7,490628.7,44122,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864816,769497.00
07/18/2016 14:00,2,8.148,ACTIVE,216.90,364.59,59.986,1468864803,"201051344000417","219011344069620",27.14,42.50,0,316.80,421.70,223.7,214.0,1.061,482495.8,482495.8,44278,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864817,769498.00
07/18/2016 14:00,2,7.760,ACTIVE,213.51,352.27,59.991,1468864803,"274151322000083","219011344069620",26.86,55.00,0,327.62,398.56,211.1,201.8,0.840,746726.1,746726.1,33048,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864818,769499.00
07/18/2016 14:00,2,8.145,ACTIVE,214.64,365.80,60.007,1468864803,"274151322000076","219011344069620",27.55,53.50,0,328.52,400.96,227.4,217.6,0.906,796014.6,796014.6,33056,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864819,769500.00
07/18/2016 14:00,2,8.260,ACTIVE,218.93,364.89,60.007,1468864803,"201051344000868","219011344069620",28.13,34.00,0,319.51,428.91,235.2,225.1,1.056,479130.6,479130.6,39380,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864819,769501.00
07/18/2016 14:00,2,8.135,ACTIVE,213.74,375.71,60.002,1468864803,"274151322000095","219011344069620",27.61,52.80,0,328.52,403.07,227.2,217.4,0.835,787885.8,787885.8,32972,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864820,769502.00
07/18/2016 14:00,2,8.316,ACTIVE,220.74,371.51,60.034,1468864803,"201051344000988","219011344069620",27.75,35.40,0,318.61,428.31,233.5,223.5,1.092,475761.5,475761.5,39667,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864821,769503.00
07/18/2016 14:00,2,8.330,ACTIVE,218.26,367.90,60.012,1468864803,"201051344001025","219011344069620",27.65,40.20,0,320.71,424.11,233.3,223.3,1.043,489582.8,489582.8,44170,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864822,769504.00
07/18/2016 14:00,2,8.219,ACTIVE,220.52,370.30,59.996,1468864803,"201051344000458","219011344069620",28.05,36.80,0,318.91,429.22,233.4,223.3,1.100,486626.4,486626.4,39585,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864823,769505.00
07/18/2016 14:00,2,8.299,ACTIVE,220.97,371.21,59.965,1468864803,"201051344000853","219011344069620",28.17,34.80,0,322.21,429.52,236.6,226.5,1.123,485694.3,485694.3,39199,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864824,769506.00
07/18/2016 14:00,2,8.256,ACTIVE,216.67,366.40,60.007,1468864803,"201051344000685","219011344069620",27.33,38.40,0,317.10,422.60,228.5,218.7,1.109,489917.4,489917.4,44043,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864825,769507.00
07/18/2016 14:00,2,8.230,ACTIVE,218.03,367.00,60.002,1468864803,"201051344000917","219011344069620",27.45,37.50,0,319.21,423.50,228.8,218.9,1.092,486794.1,486794.1,44042,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864826,769508.00
07/18/2016 14:00,2,8.211,ACTIVE,216.67,364.89,60.018,1468864803,"201051344001145","219011344069620",27.43,37.80,0,320.11,422.60,228.0,218.1,1.056,491974.8,491974.8,43890,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864827,769509.00
07/18/2016 14:00,2,8.307,ACTIVE,218.48,367.90,60.012,1468864803,"201051344000651","219011344069620",27.37,37.30,0,319.21,422.30,230.2,220.2,1.052,484732.7,484732.7,44228,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864828,769510.00
07/18/2016 14:00,2,7.652,ACTIVE,214.41,376.92,60.007,1468864803,"274151322000088","219011344069620",25.56,47.00,0,329.13,395.25,198.1,189.3,0.747,720397.8,720397.8,32687,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864829,769511.00
07/18/2016 14:00,2,5.203,ACTIVE,215.09,431.02,60.002,1468864803,"274151322000068","219011344069620",37.85,51.00,0,342.35,457.17,199.7,190.8,0.773,614210.8,614210.8,34336,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864830,769512.00
07/18/2016 14:00,2,8.133,ACTIVE,218.03,364.59,60.002,1468864803,"201051344001135","219011344069620",27.77,38.00,0,319.51,423.81,228.7,218.8,1.047,480766.7,480766.7,44150,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864831,769513.00
07/18/2016 14:00,2,8.305,ACTIVE,218.26,365.80,60.012,1468864803,"201051344000594","219011344069620",27.49,43.20,0,318.61,424.41,231.3,221.4,1.056,490817.5,490817.5,39633,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864832,769514.00
07/18/2016 14:00,2,8.322,ACTIVE,218.48,367.90,60.012,1468864803,"201051344001203","219011344069620",27.57,40.20,0,319.81,423.81,232.3,222.3,1.074,488379.3,488379.3,44212,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864833,769515.00
07/18/2016 14:00,2,7.752,ACTIVE,214.19,364.29,60.007,1468864803,"274151322000054","219011344069620",25.62,48.00,0,329.13,397.05,201.0,192.1,0.773,735540.2,735540.2,32720,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864834,769516.00
07/18/2016 14:00,2,8.408,ACTIVE,219.39,369.10,60.002,1468864803,"201051344000867","219011344069620",27.33,37.30,0,319.81,423.20,232.8,222.8,1.061,478196.2,478196.2,39641,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864835,769517.00
07/18/2016 14:00,2,8.062,ACTIVE,218.48,367.00,60.012,1468864803,"201051344001093","219011344069620",28.07,37.80,0,320.11,423.20,228.9,219.1,1.047,486251.8,486251.8,44101,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864836,769518.00
07/18/2016 14:00,2,8.350,ACTIVE,220.06,371.81,59.986,1468864803,"201051344000900","219011344069620",28.23,33.80,0,320.41,428.31,238.6,228.3,1.069,494300.3,494300.3,39028,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864837,769519.00
07/18/2016 14:00,2,8.064,ACTIVE,220.06,371.51,60.012,1468864803,"201051344000648","219011344069620",28.09,35.80,0,317.10,428.01,229.4,219.5,1.047,484782.0,484782.0,39321,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864838,769520.00
07/18/2016 14:00,2,8.180,ACTIVE,220.52,371.51,59.996,1468864803,"201051344000569","219011344069620",28.45,35.80,0,318.61,428.31,235.5,225.4,1.087,495049.5,495049.5,38945,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864839,769521.00
07/18/2016 14:00,2,8.266,ACTIVE,220.52,369.40,60.007,1468864803,"201051344000983","219011344069620",28.11,35.20,0,318.91,428.91,235.4,225.3,1.092,486871.0,486871.0,39437,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864840,769522.00
07/18/2016 14:00,2,8.348,ACTIVE,220.52,369.10,60.007,1468864803,"201051344001158","219011344069620",27.15,36.80,0,317.10,428.01,229.5,219.6,1.061,480071.4,480071.4,39706,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864841,769523.00
07/18/2016 14:00,2,8.236,ACTIVE,220.52,370.60,60.018,1468864803,"201051344000576","219011344069620",28.09,34.00,0,320.41,429.22,234.3,224.2,1.065,487381.7,487381.7,39108,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864841,769524.00
07/18/2016 14:00,2,7.664,ACTIVE,214.41,355.58,60.007,1468864803,"274151322000087","219011344069620",25.54,57.00,0,328.52,394.95,198.2,189.4,0.738,708512.3,708512.3,32886,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468864842,769525.00
07/18/2016 14:15,2,8.211,ACTIVE,220.29,369.10,59.970,1468865703,"201051344000645","219011344069620",27.49,36.00,0,336.34,422.30,228.6,218.7,1.030,487009.5,487009.5,39234,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865704,769526.00
07/18/2016 14:15,2,7.461,ACTIVE,214.19,358.58,59.965,1468865703,"274151322000085","219011344069620",25.43,48.30,0,330.63,389.24,192.0,183.4,0.725,736487.1,736487.1,32726,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865705,769527.00
07/18/2016 14:15,2,8.189,ACTIVE,219.39,367.30,59.986,1468865703,"201051344000633","219011344069620",27.25,40.00,0,333.93,416.89,226.0,216.2,1.052,478236.4,478236.4,39723,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865706,769528.00
07/18/2016 14:15,2,8.152,ACTIVE,220.74,372.71,59.970,1468865703,"201051344000469","219011344069620",28.03,33.00,0,336.34,424.11,231.3,221.4,1.056,480255.7,480255.7,39664,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865707,769529.00
07/18/2016 14:15,2,8.098,ACTIVE,217.13,366.70,59.938,1468865703,"201051344000646","219011344069620",27.27,40.80,0,335.74,418.39,223.6,213.8,1.047,482087.6,482087.6,44209,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865707,769530.00
07/18/2016 14:15,2,7.586,ACTIVE,213.96,370.90,59.975,1468865703,"274151322000052","219011344069620",26.88,55.80,0,329.73,392.85,206.3,197.2,0.813,753583.4,753583.4,32967,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865708,769531.00
07/18/2016 14:15,2,8.229,ACTIVE,218.48,364.89,59.959,1468865703,"201051344000585","219011344069620",27.45,39.30,0,334.54,417.49,228.7,218.8,1.061,490364.2,490364.2,44214,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865709,769532.00
07/18/2016 14:15,2,7.936,ACTIVE,216.67,364.59,59.986,1468865703,"201051344001230","219011344069620",27.89,40.40,0,329.73,416.29,224.2,214.4,1.030,485498.2,485498.2,44030,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865710,769533.00
07/18/2016 14:15,2,7.977,ACTIVE,218.26,363.99,59.970,1468865703,"201051344000582","219011344069620",27.61,37.80,0,334.54,418.70,223.0,213.3,0.999,478540.5,478540.5,44158,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865711,769534.00
07/18/2016 14:15,2,7.936,ACTIVE,217.13,364.89,59.970,1468865703,"201051344000955","219011344069620",27.63,40.40,0,337.54,416.29,221.9,212.3,1.052,491737.5,491737.5,44108,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865712,769535.00
07/18/2016 14:15,2,5.104,ACTIVE,213.96,429.82,59.970,1468865703,"274151322000094","219011344069620",37.73,50.80,0,381.42,469.79,194.7,186.0,0.765,614181.2,614181.2,34125,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865713,769536.00
07/18/2016 14:15,2,8.213,ACTIVE,220.74,370.30,59.975,1468865703,"201051344000579","219011344069620",27.21,40.00,0,338.74,421.70,226.3,216.5,1.065,494252.4,494252.4,19730,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865714,769537.00
07/18/2016 14:15,2,8.025,ACTIVE,216.67,364.89,59.975,1468865703,"201051344000890","219011344069620",27.53,43.40,0,336.04,417.19,223.7,214.0,1.025,488976.0,488976.0,44117,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865715,769538.00
07/18/2016 14:15,2,8.043,ACTIVE,217.58,363.39,59.959,1468865703,"201051344000438","219011344069620",27.19,41.00,0,335.74,417.49,221.5,211.9,1.034,490682.2,490682.2,44123,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865716,769539.00
07/18/2016 14:15,2,7.939,ACTIVE,217.35,364.59,59.986,1468865703,"201051344000417","219011344069620",27.25,43.40,0,336.94,415.69,219.2,209.6,1.039,482548.7,482548.7,44279,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865717,769540.00
07/18/2016 14:15,2,7.680,ACTIVE,213.51,378.42,59.975,1468865703,"274151322000083","219011344069620",26.50,56.50,0,327.62,393.15,206.2,197.1,0.818,746775.9,746775.9,33049,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865718,769541.00
07/18/2016 14:15,2,8.004,ACTIVE,214.87,350.47,59.949,1468865703,"274151322000076","219011344069620",27.37,54.80,0,329.73,395.85,221.8,212.2,0.857,796068.3,796068.3,33057,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865719,769542.00
07/18/2016 14:15,2,8.143,ACTIVE,219.16,368.50,59.981,1468865703,"201051344000868","219011344069620",28.03,34.50,0,333.63,419.60,231.1,221.1,1.056,479186.3,479186.3,39381,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865720,769543.00
07/18/2016 14:15,2,7.932,ACTIVE,213.96,379.32,59.970,1468865703,"274151322000095","219011344069620",27.65,55.00,0,328.82,402.77,222.1,212.5,0.857,787939.5,787939.5,32973,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865721,769544.00
07/18/2016 14:15,2,8.203,ACTIVE,220.74,370.00,60.023,1468865703,"201051344000988","219011344069620",27.63,35.60,0,339.95,422.90,229.4,219.5,1.056,475816.9,475816.9,39668,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865722,769545.00
07/18/2016 14:15,2,8.182,ACTIVE,218.26,367.60,59.981,1468865703,"201051344001025","219011344069620",27.63,41.30,0,335.14,418.70,228.9,219.0,1.025,489638.0,489638.0,44171,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865723,769546.00
07/18/2016 14:15,2,8.020,ACTIVE,220.74,370.60,59.975,1468865703,"201051344000458","219011344069620",28.19,36.50,0,338.44,422.60,228.8,218.9,1.074,486681.7,486681.7,39586,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865724,769547.00
07/18/2016 14:15,2,8.096,ACTIVE,221.19,372.11,59.986,1468865703,"201051344000853","219011344069620",28.31,35.60,0,340.85,424.11,231.9,222.0,1.078,485750.3,485750.3,39200,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865725,769548.00
07/18/2016 14:15,2,8.039,ACTIVE,216.90,365.80,59.981,1468865703,"201051344000685","219011344069620",27.55,38.80,0,336.64,416.59,224.2,214.4,1.083,489971.6,489971.6,44044,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865725,769549.00
07/18/2016 14:15,2,8.051,ACTIVE,218.26,364.89,59.986,1468865703,"201051344000917","219011344069620",27.63,38.80,0,335.44,417.19,225.4,215.6,1.056,486848.4,486848.4,44043,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865726,769550.00
07/18/2016 14:15,2,8.043,ACTIVE,217.13,366.40,59.991,1468865703,"201051344001145","219011344069620",27.51,38.40,0,336.64,417.49,224.1,214.4,1.030,492028.8,492028.8,43891,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865727,769551.00
07/18/2016 14:15,2,8.084,ACTIVE,218.71,369.10,59.975,1468865703,"201051344000651","219011344069620",27.55,38.40,0,333.93,417.49,225.3,215.6,1.025,484787.1,484787.1,44229,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865728,769552.00
07/18/2016 14:15,2,7.547,ACTIVE,213.74,353.77,59.986,1468865703,"274151322000088","219011344069620",25.23,49.00,0,330.33,390.14,192.7,184.1,0.734,720444.4,720444.4,32688,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865729,769553.00
07/18/2016 14:15,2,4.855,ACTIVE,214.87,440.34,59.996,1468865703,"274151322000068","219011344069620",38.98,51.80,0,383.83,451.16,191.8,183.2,0.742,614257.6,614257.6,34337,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865730,769554.00
07/18/2016 14:15,2,8.037,ACTIVE,218.26,363.69,60.007,1468865703,"201051344001135","219011344069620",27.55,38.40,0,335.74,417.79,224.2,214.5,1.025,480820.7,480820.7,44151,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865731,769555.00
07/18/2016 14:15,2,8.250,ACTIVE,218.48,369.10,59.981,1468865703,"201051344000594","219011344069620",27.17,44.80,0,334.24,419.00,226.9,217.1,1.043,490872.2,490872.2,39634,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865732,769556.00
07/18/2016 14:15,2,8.064,ACTIVE,218.26,366.40,59.981,1468865703,"201051344001203","219011344069620",27.97,40.80,0,335.74,418.70,228.5,218.6,1.092,488434.2,488434.2,44213,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865733,769557.00
07/18/2016 14:15,2,7.484,ACTIVE,213.96,348.66,59.981,1468865703,"274151322000054","219011344069620",25.88,49.50,0,329.13,391.64,196.2,187.4,0.756,735587.5,735587.5,32721,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865734,769558.00
07/18/2016 14:15,2,8.133,ACTIVE,219.39,368.80,59.996,1468865703,"201051344000867","219011344069620",27.79,38.20,0,333.93,417.79,228.9,219.0,1.039,478251.3,478251.3,39642,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865734,769559.00
07/18/2016 14:15,2,7.938,ACTIVE,218.48,366.70,59.954,1468865703,"201051344001093","219011344069620",27.99,38.80,0,334.54,417.49,225.0,215.2,1.021,486306.0,486306.0,44102,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865735,769560.00
07/18/2016 14:15,2,8.240,ACTIVE,220.06,371.51,59.981,1468865703,"201051344000900","219011344069620",28.09,33.80,0,334.24,423.81,234.4,224.3,1.052,494356.7,494356.7,39029,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865736,769561.00
07/18/2016 14:15,2,7.992,ACTIVE,220.06,370.60,59.996,1468865703,"201051344000648","219011344069620",27.91,36.30,0,335.44,422.30,226.0,216.2,1.030,484836.3,484836.3,39322,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865737,769562.00
07/18/2016 14:15,2,8.145,ACTIVE,220.29,370.60,59.991,1468865703,"201051344000569","219011344069620",28.03,36.50,0,334.24,422.90,231.1,221.1,1.061,495105.2,495105.2,38946,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865738,769563.00
07/18/2016 14:15,2,8.084,ACTIVE,220.74,369.40,59.991,1468865703,"201051344000983","219011344069620",28.25,35.40,0,334.84,423.20,231.1,221.1,1.069,486926.6,486926.6,39438,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865739,769564.00
07/18/2016 14:15,2,8.094,ACTIVE,220.52,369.70,59.986,1468865703,"201051344001158","219011344069620",27.53,37.50,0,339.95,421.70,225.6,215.9,1.034,480125.7,480125.7,39707,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865740,769565.00
07/18/2016 14:15,2,8.066,ACTIVE,220.29,370.90,59.981,1468865703,"201051344000576","219011344069620",28.19,34.80,0,336.04,423.81,230.2,220.3,1.043,487437.1,487437.1,39109,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865741,769566.00
07/18/2016 14:15,2,7.520,ACTIVE,213.96,351.07,59.981,1468865703,"274151322000087","219011344069620",25.47,59.00,0,329.73,389.24,194.0,185.3,0.716,708559.0,708559.0,32887,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468865742,769567.00
07/18/2016 14:30,2,7.996,ACTIVE,220.97,369.70,59.981,1468866603,"201051344000645","219011344069620",27.91,35.80,0,337.24,421.40,225.9,216.1,1.012,487063.9,487063.9,39235,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866604,769568.00
07/18/2016 14:30,2,7.402,ACTIVE,215.09,351.97,59.965,1468866603,"274151322000085","219011344069620",25.41,48.50,0,330.93,389.24,190.4,181.8,0.734,736532.7,736532.7,32727,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866605,769569.00
07/18/2016 14:30,2,7.982,ACTIVE,219.84,370.90,59.981,1468866603,"201051344000633","219011344069620",27.73,40.60,0,334.24,419.00,224.1,214.4,1.052,478290.3,478290.3,39724,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866606,769570.00
07/18/2016 14:30,2,7.938,ACTIVE,221.19,370.30,59.975,1468866603,"201051344000469","219011344069620",28.51,33.00,0,335.44,423.20,229.0,219.1,1.030,480310.8,480310.8,39665,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866606,769571.00
07/18/2016 14:30,2,7.971,ACTIVE,217.80,367.30,59.986,1468866603,"201051344000646","219011344069620",27.51,40.00,0,336.04,416.89,222.0,212.3,1.030,482140.9,482140.9,44210,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866607,769572.00
07/18/2016 14:30,2,7.502,ACTIVE,214.87,361.89,59.970,1468866603,"274151322000052","219011344069620",27.00,55.00,0,329.43,392.25,205.0,195.9,0.795,753632.7,753632.7,32968,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866608,769573.00
07/18/2016 14:30,2,8.105,ACTIVE,219.16,366.70,59.965,1468866603,"201051344000585","219011344069620",27.73,39.30,0,334.84,416.89,227.7,217.8,1.056,490418.8,490418.8,44215,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866610,769574.00
07/18/2016 14:30,2,7.844,ACTIVE,217.58,363.69,59.975,1468866603,"201051344001230","219011344069620",27.93,39.80,0,329.13,415.99,221.7,212.0,1.016,485551.5,485551.5,44031,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866611,769575.00
07/18/2016 14:30,2,7.916,ACTIVE,219.16,364.89,59.938,1468866603,"201051344000582","219011344069620",27.49,38.20,0,334.54,417.19,220.4,210.8,0.990,478593.6,478593.6,44159,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866611,769576.00
