ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 14:30,2,7.891,ACTIVE,217.80,364.29,59.970,1468866603,"201051344000955","219011344069620",27.61,40.60,0,336.64,415.39,220.6,211.0,1.034,491790.5,491790.5,44109,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866612,769577.00
07/18/2016 14:30,2,5.010,ACTIVE,214.87,420.80,59.965,1468866603,"274151322000094","219011344069620",38.09,50.00,0,383.83,454.76,193.0,184.4,0.756,614227.6,614227.6,34126,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866614,769578.00
07/18/2016 14:30,2,8.115,ACTIVE,221.42,370.60,60.018,1468866603,"201051344000579","219011344069620",27.21,40.40,0,337.84,421.40,223.7,214.0,1.039,494306.3,494306.3,19731,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866615,769579.00
07/18/2016 14:30,2,7.930,ACTIVE,217.80,364.29,59.986,1468866603,"201051344000890","219011344069620",27.57,43.60,0,336.34,415.99,221.3,211.7,1.012,489029.2,489029.2,44118,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866615,769580.00
07/18/2016 14:30,2,7.926,ACTIVE,218.71,368.20,60.018,1468866603,"201051344000438","219011344069620",27.37,41.00,0,335.74,416.59,219.8,210.2,1.047,490735.0,490735.0,44124,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866616,769581.00
07/18/2016 14:30,2,7.723,ACTIVE,217.80,364.89,59.975,1468866603,"201051344000417","219011344069620",27.73,44.00,0,336.94,415.09,216.8,207.3,1.025,482600.9,482600.9,44280,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866617,769582.00
07/18/2016 14:30,2,7.508,ACTIVE,213.96,350.17,59.970,1468866603,"274151322000083","219011344069620",26.92,57.00,0,330.03,392.55,204.5,195.5,0.791,746825.0,746825.0,33050,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866618,769583.00
07/18/2016 14:30,2,7.785,ACTIVE,215.77,369.70,59.975,1468866603,"274151322000076","219011344069620",27.91,54.80,0,330.33,395.55,220.1,210.5,0.871,796121.2,796121.2,33058,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866619,769584.00
07/18/2016 14:30,2,8.045,ACTIVE,219.84,369.10,59.970,1468866603,"201051344000868","219011344069620",28.03,34.80,0,333.93,424.11,228.3,218.5,1.025,479241.2,479241.2,39382,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866620,769585.00
07/18/2016 14:30,2,7.855,ACTIVE,214.41,360.99,59.965,1468866603,"274151322000095","219011344069620",27.65,54.00,0,329.13,397.05,219.9,210.3,0.795,787992.3,787992.3,32974,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866621,769586.00
07/18/2016 14:30,2,8.094,ACTIVE,221.42,374.81,59.938,1468866603,"201051344000988","219011344069620",27.71,35.60,0,336.34,429.52,227.0,217.1,1.056,475871.4,475871.4,39669,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866622,769587.00
07/18/2016 14:30,2,8.082,ACTIVE,218.93,363.39,59.986,1468866603,"201051344001025","219011344069620",27.69,41.50,0,334.24,417.79,226.6,216.8,0.990,489692.5,489692.5,44172,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866623,769588.00
07/18/2016 14:30,2,7.986,ACTIVE,221.42,370.30,59.991,1468866603,"201051344000458","219011344069620",28.05,37.00,0,336.94,422.00,226.8,217.0,1.056,486736.2,486736.2,39587,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866624,769589.00
07/18/2016 14:30,2,8.084,ACTIVE,221.87,371.51,59.981,1468866603,"201051344000853","219011344069620",28.07,35.80,0,341.15,423.20,229.8,219.8,1.043,485805.6,485805.6,39201,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866625,769590.00
07/18/2016 14:30,2,7.965,ACTIVE,217.58,367.30,59.996,1468866603,"201051344000685","219011344069620",27.51,38.80,0,336.64,415.99,221.9,212.2,1.065,490024.9,490024.9,44045,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866625,769591.00
07/18/2016 14:30,2,7.857,ACTIVE,218.93,365.80,59.986,1468866603,"201051344000917","219011344069620",28.01,38.60,0,334.54,416.59,222.8,213.1,1.043,486901.9,486901.9,44044,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866626,769592.00
07/18/2016 14:30,2,7.926,ACTIVE,217.58,364.59,59.975,1468866603,"201051344001145","219011344069620",27.69,38.40,0,336.94,416.29,222.2,212.6,1.021,492082.1,492082.1,43892,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866627,769593.00
07/18/2016 14:30,2,7.998,ACTIVE,219.39,367.90,59.996,1468866603,"201051344000651","219011344069620",27.59,38.80,0,333.33,415.99,223.4,213.7,1.008,484840.7,484840.7,44230,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866628,769594.00
07/18/2016 14:30,2,7.377,ACTIVE,214.87,351.37,59.949,1468866603,"274151322000088","219011344069620",25.64,49.30,0,330.33,389.54,191.5,182.9,0.720,720490.3,720490.3,32689,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866629,769595.00
07/18/2016 14:30,2,5.109,ACTIVE,215.54,422.30,59.965,1468866603,"274151322000068","219011344069620",37.11,53.00,0,385.03,453.86,192.3,183.7,0.742,614303.6,614303.6,34338,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866630,769596.00
07/18/2016 14:30,2,8.004,ACTIVE,218.71,366.70,59.928,1468866603,"201051344001135","219011344069620",27.45,38.80,0,335.14,416.59,222.4,212.7,1.025,480874.1,480874.1,44152,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866631,769597.00
07/18/2016 14:30,2,8.000,ACTIVE,218.93,365.19,59.949,1468866603,"201051344000594","219011344069620",27.79,44.80,0,333.93,417.79,225.1,215.3,1.021,490926.2,490926.2,39635,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866632,769598.00
07/18/2016 14:30,2,8.014,ACTIVE,219.16,367.00,59.975,1468866603,"201051344001203","219011344069620",27.81,41.00,0,335.44,417.19,225.7,215.9,1.052,488488.5,488488.5,44214,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866633,769599.00
07/18/2016 14:30,2,7.457,ACTIVE,215.09,351.97,59.959,1468866603,"274151322000054","219011344069620",25.86,48.50,0,329.43,391.04,195.1,186.4,0.747,735634.3,735634.3,32722,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866634,769600.00
07/18/2016 14:30,2,7.777,ACTIVE,219.16,367.90,60.002,1468866603,"201051344001093","219011344069620",28.27,39.00,0,334.84,416.29,222.6,212.9,0.994,486359.4,486359.4,44103,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866636,769601.00
07/18/2016 14:30,2,8.086,ACTIVE,220.74,372.71,59.975,1468866603,"201051344000900","219011344069620",28.31,34.80,0,335.14,422.90,231.7,221.7,1.034,494412.5,494412.5,39030,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866637,769602.00
07/18/2016 14:30,2,7.871,ACTIVE,220.74,369.70,59.975,1468866603,"201051344000648","219011344069620",27.97,36.00,0,336.34,421.70,223.0,213.3,1.025,484890.0,484890.0,39323,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866638,769603.00
07/18/2016 14:30,2,8.031,ACTIVE,221.19,369.70,60.023,1468866603,"201051344000569","219011344069620",28.17,35.40,0,335.44,422.30,229.1,219.2,1.047,495160.2,495160.2,38947,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866639,769604.00
07/18/2016 14:30,2,7.961,ACTIVE,221.19,373.01,59.954,1468866603,"201051344000983","219011344069620",28.39,35.60,0,335.14,422.60,228.7,218.8,1.047,486981.6,486981.6,39439,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866640,769605.00
07/18/2016 14:30,2,7.938,ACTIVE,221.42,372.41,59.975,1468866603,"201051344001158","219011344069620",27.77,37.50,0,337.54,421.10,223.2,213.5,1.021,480179.4,480179.4,39708,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866640,769606.00
07/18/2016 14:30,2,7.926,ACTIVE,221.42,370.90,59.959,1468866603,"201051344000576","219011344069620",28.35,34.30,0,336.94,422.60,227.5,217.7,1.034,487491.9,487491.9,39110,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866641,769607.00
07/18/2016 14:30,2,7.402,ACTIVE,214.87,357.08,59.959,1468866603,"274151322000087","219011344069620",25.62,59.30,0,330.63,388.94,192.0,183.4,0.707,708605.1,708605.1,32888,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866642,769608.00
07/18/2016 14:30,2,7.984,ACTIVE,220.06,367.90,59.965,1468866603,"201051344000867","219011344069620",27.97,38.20,0,335.14,416.89,226.1,216.3,1.021,478306.2,478306.2,39643,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468866643,769609.00
07/18/2016 14:45,2,7.750,ACTIVE,220.52,368.20,59.954,1468867504,"201051344000645","219011344069620",28.11,35.80,0,341.75,421.10,220.5,210.9,0.990,487117.4,487117.4,39236,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867505,769610.00
07/18/2016 14:45,2,7.223,ACTIVE,215.09,351.67,59.965,1468867504,"274151322000085","219011344069620",25.41,48.80,0,331.23,388.64,185.7,177.3,0.716,736577.8,736577.8,32728,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867506,769611.00
07/18/2016 14:45,2,7.914,ACTIVE,219.61,366.70,59.970,1468867504,"201051344000633","219011344069620",27.31,40.40,0,334.84,419.90,218.9,209.4,1.021,478343.4,478343.4,39725,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867507,769612.00
07/18/2016 14:45,2,7.895,ACTIVE,221.19,370.90,59.954,1468867504,"201051344000469","219011344069620",27.99,32.80,0,341.45,422.60,223.6,213.9,1.052,480365.0,480365.0,39666,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867508,769613.00
07/18/2016 14:45,2,7.701,ACTIVE,217.80,363.39,59.954,1468867504,"201051344000646","219011344069620",27.71,40.60,0,336.04,416.29,216.0,206.6,1.016,482193.4,482193.4,44211,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867509,769614.00
07/18/2016 14:45,2,7.344,ACTIVE,214.87,353.17,59.965,1468867504,"274151322000052","219011344069620",26.84,56.00,0,330.03,391.64,199.5,190.6,0.809,753681.1,753681.1,32969,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867510,769615.00
07/18/2016 14:45,2,7.881,ACTIVE,219.16,366.70,59.965,1468867504,"201051344000585","219011344069620",27.81,39.80,0,335.14,415.69,221.9,212.3,1.039,490472.6,490472.6,44216,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867510,769616.00
07/18/2016 14:45,2,7.740,ACTIVE,217.58,364.29,59.949,1468867504,"201051344001230","219011344069620",27.61,40.20,0,332.13,414.79,216.3,206.9,0.994,485604.0,485604.0,44032,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867511,769617.00
07/18/2016 14:45,2,7.787,ACTIVE,219.39,369.40,59.975,1468867504,"201051344000582","219011344069620",27.29,38.40,0,334.54,415.99,215.1,205.7,0.972,478645.7,478645.7,44160,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867512,769618.00
07/18/2016 14:45,2,7.736,ACTIVE,218.03,363.39,59.959,1468867504,"201051344000955","219011344069620",27.43,40.80,0,337.24,415.69,214.8,205.4,1.008,491842.6,491842.6,44110,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867513,769619.00
07/18/2016 14:45,2,4.924,ACTIVE,214.87,412.68,59.959,1468867504,"274151322000094","219011344069620",37.83,51.00,0,387.74,454.16,188.8,180.4,0.747,614273.1,614273.1,34127,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867514,769620.00
07/18/2016 14:45,2,7.824,ACTIVE,221.19,369.40,59.970,1468867504,"201051344000579","219011344069620",27.67,40.20,0,342.65,421.10,219.1,209.5,1.039,494359.3,494359.3,19732,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867515,769621.00
07/18/2016 14:45,2,7.701,ACTIVE,217.58,364.59,59.965,1468867504,"201051344000890","219011344069620",27.65,43.40,0,336.64,415.09,215.7,206.3,0.981,489081.5,489081.5,44119,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867516,769622.00
07/18/2016 14:45,2,7.805,ACTIVE,218.26,365.19,59.954,1468867504,"201051344000438","219011344069620",27.08,41.30,0,335.44,415.39,213.9,204.5,1.012,490787.0,490787.0,44125,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867517,769623.00
07/18/2016 14:45,2,7.643,ACTIVE,218.03,364.89,59.975,1468867504,"201051344000417","219011344069620",27.35,44.00,0,336.94,414.19,211.8,202.5,0.999,482652.2,482652.2,44281,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867518,769624.00
07/18/2016 14:45,2,7.352,ACTIVE,214.19,355.28,59.959,1468867504,"274151322000083","219011344069620",26.84,56.30,0,329.73,391.94,199.8,190.9,0.813,746873.4,746873.4,33051,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867519,769625.00
07/18/2016 14:45,2,7.686,ACTIVE,215.77,380.52,59.959,1468867504,"274151322000076","219011344069620",27.55,55.50,0,331.53,397.66,214.3,204.9,0.857,796173.1,796173.1,33059,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867520,769626.00
07/18/2016 14:45,2,7.922,ACTIVE,219.61,367.90,59.959,1468867504,"201051344000868","219011344069620",27.79,35.00,0,334.54,419.60,222.9,213.2,1.016,479295.2,479295.2,39383,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867521,769627.00
07/18/2016 14:45,2,7.734,ACTIVE,214.64,366.70,59.928,1468867504,"274151322000095","219011344069620",27.41,54.50,0,329.73,394.65,214.7,205.3,0.804,788044.3,788044.3,32975,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867522,769628.00
07/18/2016 14:45,2,7.947,ACTIVE,221.19,369.40,59.970,1468867504,"201051344000988","219011344069620",27.49,35.40,0,340.25,422.60,221.2,211.6,1.016,475925.1,475925.1,39670,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867522,769629.00
07/18/2016 14:45,2,7.893,ACTIVE,218.71,367.90,59.975,1468867504,"201051344001025","219011344069620",27.69,41.50,0,335.44,416.89,221.3,211.7,1.016,489746.0,489746.0,44173,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867523,769630.00
07/18/2016 14:45,2,7.754,ACTIVE,221.19,369.70,59.970,1468867504,"201051344000458","219011344069620",28.21,37.00,0,342.35,421.70,221.4,211.8,1.043,486789.8,486789.8,39588,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867524,769631.00
07/18/2016 14:45,2,7.873,ACTIVE,221.42,371.81,59.954,1468867504,"201051344000853","219011344069620",28.11,35.40,0,341.45,422.00,224.1,214.3,1.043,485859.9,485859.9,39202,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867525,769632.00
07/18/2016 14:45,2,7.715,ACTIVE,217.35,363.69,59.965,1468867504,"201051344000685","219011344069620",27.71,39.50,0,336.64,415.69,216.4,207.0,1.043,490077.4,490077.4,44046,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867526,769633.00
07/18/2016 14:45,2,7.648,ACTIVE,218.71,367.00,59.975,1468867504,"201051344000917","219011344069620",28.09,38.80,0,334.54,415.09,217.4,207.9,1.012,486954.6,486954.6,44045,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867527,769634.00
07/18/2016 14:45,2,7.717,ACTIVE,217.58,363.69,59.970,1468867504,"201051344001145","219011344069620",27.73,38.60,0,336.64,415.39,216.8,207.3,0.994,492134.6,492134.6,43893,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867528,769635.00
07/18/2016 14:45,2,7.754,ACTIVE,219.39,366.70,59.975,1468867504,"201051344000651","219011344069620",27.71,39.00,0,334.84,415.39,217.6,208.1,0.999,484893.5,484893.5,44231,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867529,769636.00
07/18/2016 14:45,2,7.297,ACTIVE,214.64,355.88,60.002,1468867504,"274151322000088","219011344069620",25.25,49.50,0,330.63,388.34,186.3,177.9,0.707,720535.4,720535.4,32690,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867530,769637.00
07/18/2016 14:45,2,4.949,ACTIVE,215.54,425.31,59.965,1468867504,"274151322000068","219011344069620",37.45,51.50,0,383.83,450.56,188.3,179.9,0.725,614348.9,614348.9,34339,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867531,769638.00
07/18/2016 14:45,2,7.840,ACTIVE,218.93,365.80,59.970,1468867504,"201051344001135","219011344069620",27.29,38.60,0,335.74,415.69,216.6,207.1,0.990,480926.6,480926.6,44153,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867532,769639.00
07/18/2016 14:45,2,7.951,ACTIVE,218.93,367.30,59.991,1468867504,"201051344000594","219011344069620",27.27,45.30,0,334.24,416.89,219.6,210.1,0.999,490979.4,490979.4,39636,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867533,769640.00
07/18/2016 14:45,2,7.871,ACTIVE,218.93,366.10,59.981,1468867504,"201051344001203","219011344069620",27.63,41.30,0,335.74,416.29,220.2,210.6,1.030,488541.8,488541.8,44215,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867534,769641.00
07/18/2016 14:45,2,7.195,ACTIVE,215.09,360.99,59.954,1468867504,"274151322000054","219011344069620",26.08,49.50,0,328.82,390.14,190.0,181.5,0.734,735680.2,735680.2,32723,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867535,769642.00
07/18/2016 14:45,2,7.918,ACTIVE,219.84,367.00,59.981,1468867504,"201051344000867","219011344069620",27.55,38.00,0,334.84,417.79,220.9,211.3,1.008,478359.2,478359.2,39644,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867536,769643.00
07/18/2016 14:45,2,7.707,ACTIVE,219.16,366.40,59.944,1468867504,"201051344001093","219011344069620",27.83,38.60,0,334.54,415.39,217.0,207.5,0.972,486412.0,486412.0,44104,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867537,769644.00
07/18/2016 14:45,2,7.932,ACTIVE,220.52,370.90,59.970,1468867504,"201051344000900","219011344069620",28.15,35.00,0,336.94,422.60,226.1,216.3,1.016,494467.2,494467.2,39031,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867537,769645.00
07/18/2016 14:45,2,7.752,ACTIVE,220.74,367.90,59.970,1468867504,"201051344000648","219011344069620",27.75,36.80,0,341.75,421.10,217.9,208.4,0.999,484942.6,484942.6,39324,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867539,769646.00
07/18/2016 14:45,2,7.863,ACTIVE,220.97,368.50,59.944,1468867504,"201051344000569","219011344069620",28.07,35.80,0,337.24,422.30,223.4,213.7,1.030,495214.3,495214.3,38948,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867539,769647.00
07/18/2016 14:45,2,7.812,ACTIVE,221.42,369.70,59.975,1468867504,"201051344000983","219011344069620",28.19,35.40,0,336.94,422.60,222.9,213.3,1.034,487035.7,487035.7,39440,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867540,769648.00
07/18/2016 14:45,2,7.857,ACTIVE,221.19,368.80,59.996,1468867504,"201051344001158","219011344069620",27.39,37.80,0,341.45,420.80,218.1,208.6,1.003,480232.2,480232.2,39709,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867541,769649.00
07/18/2016 14:45,2,7.883,ACTIVE,220.97,370.00,59.981,1468867504,"201051344000576","219011344069620",27.77,34.30,0,340.25,422.60,221.8,212.1,1.012,487545.6,487545.6,39111,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867542,769650.00
07/18/2016 14:45,2,7.299,ACTIVE,215.09,371.81,59.975,1468867504,"274151322000087","219011344069620",25.37,60.50,0,330.63,387.74,187.5,179.0,0.703,708650.4,708650.4,32889,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468867543,769651.00
07/18/2016 15:00,2,7.707,ACTIVE,220.29,369.70,59.986,1468868403,"201051344000645","219011344069620",27.83,35.40,0,337.24,419.30,217.1,207.7,0.981,487169.7,487169.7,39237,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868404,769652.00
07/18/2016 15:00,2,7.045,ACTIVE,214.41,354.07,59.975,1468868403,"274151322000085","219011344069620",25.70,49.00,0,330.63,387.44,183.1,174.8,0.707,736621.8,736621.8,32729,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868405,769653.00
07/18/2016 15:00,2,7.715,ACTIVE,219.16,368.50,60.007,1468868403,"201051344000633","219011344069620",27.61,40.40,0,334.84,418.09,215.7,206.3,1.012,478395.3,478395.3,39726,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868406,769654.00
07/18/2016 15:00,2,7.699,ACTIVE,220.74,369.40,59.991,1468868403,"201051344000469","219011344069620",28.21,32.20,0,335.14,421.40,219.9,210.3,1.021,480418.1,480418.1,39667,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868407,769655.00
07/18/2016 15:00,2,7.613,ACTIVE,217.13,365.49,59.991,1468868403,"201051344000646","219011344069620",27.73,40.40,0,331.83,414.49,213.8,204.4,1.003,482244.7,482244.7,44212,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868408,769656.00
07/18/2016 15:00,2,7.189,ACTIVE,214.64,368.20,59.986,1468868403,"274151322000052","219011344069620",27.04,56.00,0,329.73,390.44,196.8,188.1,0.769,753728.4,753728.4,32970,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868409,769657.00
07/18/2016 15:00,2,7.760,ACTIVE,218.48,365.49,59.996,1468868403,"201051344000585","219011344069620",27.89,38.80,0,335.44,414.49,219.2,209.6,1.021,490525.3,490525.3,44217,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868410,769658.00
07/18/2016 15:00,2,7.510,ACTIVE,216.67,363.99,59.986,1468868403,"201051344001230","219011344069620",28.03,40.00,0,330.33,414.19,213.1,203.8,0.986,485655.3,485655.3,44033,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868411,769659.00
07/18/2016 15:00,2,7.541,ACTIVE,218.48,367.00,59.991,1468868403,"201051344000582","219011344069620",27.73,38.60,0,333.03,414.79,211.8,202.5,0.972,478696.7,478696.7,44161,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868412,769660.00
07/18/2016 15:00,2,7.596,ACTIVE,217.35,363.69,60.002,1468868403,"201051344000955","219011344069620",27.51,41.30,0,331.23,413.29,211.7,202.4,0.999,491893.5,491893.5,44111,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868413,769661.00
07/18/2016 15:00,2,4.830,ACTIVE,214.41,412.68,60.018,1468868403,"274151322000094","219011344069620",37.87,50.80,0,386.23,450.56,184.0,175.6,0.720,614317.5,614317.5,34128,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868414,769662.00
07/18/2016 15:00,2,7.703,ACTIVE,220.52,367.60,59.991,1468868403,"201051344000579","219011344069620",27.63,40.40,0,336.64,419.60,215.6,206.1,1.012,494411.3,494411.3,19733,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868415,769663.00
07/18/2016 15:00,2,7.639,ACTIVE,216.90,363.69,60.012,1468868403,"201051344000890","219011344069620",27.47,43.20,0,330.63,413.89,212.5,203.1,0.968,489132.6,489132.6,44120,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868416,769664.00
07/18/2016 15:00,2,7.523,ACTIVE,217.80,367.00,59.959,1468868403,"201051344000438","219011344069620",27.71,41.50,0,329.43,413.59,211.0,201.7,1.003,490837.8,490837.8,44126,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868417,769665.00
07/18/2016 15:00,2,7.457,ACTIVE,217.13,365.49,59.986,1468868403,"201051344000417","219011344069620",27.65,43.80,0,331.23,412.68,208.9,199.7,0.994,482702.4,482702.4,44282,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868417,769666.00
07/18/2016 15:00,2,7.186,ACTIVE,213.74,348.36,59.986,1468868403,"274151322000083","219011344069620",27.04,56.30,0,329.73,390.74,196.6,187.8,0.769,746920.6,746920.6,33052,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868418,769667.00
07/18/2016 15:00,2,7.508,ACTIVE,214.87,357.98,59.986,1468868403,"274151322000076","219011344069620",27.77,55.30,0,331.23,393.75,210.9,201.7,0.840,796223.9,796223.9,33060,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868419,769668.00
07/18/2016 15:00,2,7.723,ACTIVE,218.93,367.60,59.996,1468868403,"201051344000868","219011344069620",28.07,34.50,0,334.24,418.09,219.5,209.9,0.999,479348.2,479348.2,39384,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868420,769669.00
07/18/2016 15:00,2,7.512,ACTIVE,214.19,354.67,59.986,1468868403,"274151322000095","219011344069620",27.81,54.30,0,329.43,394.05,211.3,202.0,0.800,788095.1,788095.1,32976,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868421,769670.00
07/18/2016 15:00,2,7.705,ACTIVE,220.52,370.00,59.996,1468868403,"201051344000988","219011344069620",27.91,35.20,0,336.04,420.20,217.8,208.3,0.990,475977.6,475977.6,39671,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868422,769671.00
07/18/2016 15:00,2,7.596,ACTIVE,218.03,363.99,59.986,1468868403,"201051344001025","219011344069620",28.27,41.50,0,333.03,415.99,217.4,207.9,0.981,489798.5,489798.5,44174,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868423,769672.00
07/18/2016 15:00,2,7.680,ACTIVE,220.52,370.60,59.986,1468868403,"201051344000458","219011344069620",27.97,36.50,0,337.54,420.20,217.4,207.9,1.030,486842.4,486842.4,39589,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868424,769673.00
07/18/2016 15:00,2,7.721,ACTIVE,220.74,370.90,59.996,1468868403,"201051344000853","219011344069620",28.15,34.80,0,336.94,420.80,220.1,210.5,1.021,485913.0,485913.0,39203,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868425,769674.00
07/18/2016 15:00,2,7.652,ACTIVE,216.67,364.29,59.986,1468868403,"201051344000685","219011344069620",27.49,38.80,0,330.33,413.89,213.0,203.7,1.025,490128.7,490128.7,44047,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868426,769675.00
07/18/2016 15:00,2,7.631,ACTIVE,218.03,364.89,59.986,1468868403,"201051344000917","219011344069620",27.71,38.60,0,335.44,413.89,214.1,204.7,1.025,487006.3,487006.3,44046,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868427,769676.00
07/18/2016 15:00,2,7.598,ACTIVE,216.90,362.19,59.991,1468868403,"201051344001145","219011344069620",27.75,38.60,0,331.83,413.89,213.5,204.1,0.981,492186.1,492186.1,43894,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868427,769677.00
07/18/2016 15:00,2,7.611,ACTIVE,218.93,367.90,59.996,1468868403,"201051344000651","219011344069620",27.79,38.40,0,334.54,413.89,214.2,204.9,0.972,484945.1,484945.1,44232,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868428,769678.00
07/18/2016 15:00,2,7.092,ACTIVE,214.19,354.37,59.986,1468868403,"274151322000088","219011344069620",25.56,48.30,0,330.33,387.14,183.6,175.2,0.681,720579.5,720579.5,32691,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868429,769679.00
07/18/2016 15:00,2,4.770,ACTIVE,215.09,430.72,59.986,1468868403,"274151322000068","219011344069620",38.05,51.30,0,387.14,449.35,184.5,176.2,0.716,614393.1,614393.1,34340,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868430,769680.00
07/18/2016 15:00,2,7.518,ACTIVE,218.26,364.89,59.986,1468868403,"201051344001135","219011344069620",27.99,38.60,0,331.83,413.89,213.1,203.7,0.977,480977.9,480977.9,44154,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868431,769681.00
07/18/2016 15:00,2,7.639,ACTIVE,218.26,368.50,59.981,1468868403,"201051344000594","219011344069620",27.93,44.80,0,331.23,415.09,215.9,206.5,0.994,491031.4,491031.4,39637,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868432,769682.00
07/18/2016 15:00,2,7.605,ACTIVE,218.48,363.69,59.981,1468868403,"201051344001203","219011344069620",28.07,40.80,0,335.74,414.79,216.2,206.7,1.003,488593.9,488593.9,44216,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868433,769683.00
07/18/2016 15:00,2,7.035,ACTIVE,214.41,354.37,60.007,1468868403,"274151322000054","219011344069620",26.26,48.80,0,330.03,388.94,187.1,178.6,0.716,735725.1,735725.1,32724,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868434,769684.00
07/18/2016 15:00,2,7.619,ACTIVE,219.39,366.40,59.986,1468868403,"201051344000867","219011344069620",28.13,37.80,0,334.54,414.49,216.9,207.5,1.016,478411.6,478411.6,39645,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868435,769685.00
07/18/2016 15:00,2,7.488,ACTIVE,218.48,364.29,59.981,1468868403,"201051344001093","219011344069620",28.03,38.80,0,335.44,413.89,212.6,203.2,0.959,486463.3,486463.3,44105,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868436,769686.00
07/18/2016 15:00,2,7.688,ACTIVE,220.06,369.70,60.023,1468868403,"201051344000900","219011344069620",28.47,34.00,0,334.84,420.80,221.4,211.8,1.003,494520.8,494520.8,39032,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868437,769687.00
07/18/2016 15:00,2,7.584,ACTIVE,219.84,368.80,59.991,1468868403,"201051344000648","219011344069620",27.85,36.30,0,335.14,419.90,213.8,204.4,0.977,484994.2,484994.2,39325,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868438,769688.00
07/18/2016 15:00,2,7.615,ACTIVE,220.29,369.10,59.991,1468868403,"201051344000569","219011344069620",28.43,35.80,0,335.14,420.50,219.1,209.5,1.008,495267.3,495267.3,38949,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868438,769689.00
07/18/2016 15:00,2,7.555,ACTIVE,220.52,369.10,59.981,1468868403,"201051344000983","219011344069620",28.63,35.20,0,336.34,420.20,218.8,209.3,1.012,487088.6,487088.6,39441,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868439,769690.00
07/18/2016 15:00,2,7.592,ACTIVE,220.74,368.50,59.970,1468868403,"201051344001158","219011344069620",27.89,36.50,0,336.64,419.30,214.4,205.0,0.990,480283.9,480283.9,39710,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868440,769691.00
07/18/2016 15:00,2,7.648,ACTIVE,220.29,368.50,59.975,1468868403,"201051344000576","219011344069620",28.13,34.30,0,336.94,420.20,217.8,208.2,0.994,487598.2,487598.2,39112,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868441,769692.00
07/18/2016 15:00,2,7.039,ACTIVE,214.41,374.51,59.996,1468868403,"274151322000087","219011344069620",25.84,59.80,0,330.33,386.53,184.5,176.1,0.694,708694.7,708694.7,32890,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468868442,769693.00
07/18/2016 15:15,2,7.510,ACTIVE,219.61,366.70,59.991,1468869303,"201051344000645","219011344069620",27.61,36.30,0,336.64,417.49,209.9,200.7,0.937,487220.5,487220.5,39238,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869304,769694.00
07/18/2016 15:15,2,6.828,ACTIVE,213.74,358.88,60.012,1468869303,"274151322000085","219011344069620",25.82,48.30,0,330.63,386.53,178.5,170.4,0.712,736664.9,736664.9,32730,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869305,769695.00
07/18/2016 15:15,2,7.424,ACTIVE,218.48,363.99,59.981,1468869303,"201051344000633","219011344069620",27.85,40.00,0,325.22,421.70,209.4,200.2,0.968,478445.9,478445.9,39727,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869306,769696.00
07/18/2016 15:15,2,7.439,ACTIVE,220.06,370.30,59.986,1468869303,"201051344000469","219011344069620",28.33,32.60,0,336.04,419.60,213.4,204.0,0.990,480469.6,480469.6,39668,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869307,769697.00
07/18/2016 15:15,2,7.334,ACTIVE,216.67,363.99,59.981,1468869303,"201051344000646","219011344069620",27.91,40.20,0,335.44,413.59,207.1,198.0,0.977,482294.8,482294.8,44213,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869307,769698.00
07/18/2016 15:15,2,6.914,ACTIVE,213.96,351.67,59.975,1468869303,"274151322000052","219011344069620",27.35,56.00,0,329.73,389.24,191.3,182.8,0.778,753774.6,753774.6,32971,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869308,769699.00
07/18/2016 15:15,2,7.471,ACTIVE,218.26,365.19,59.986,1468869303,"201051344000585","219011344069620",28.21,38.80,0,334.84,413.59,213.2,203.9,0.999,490576.8,490576.8,44218,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869309,769700.00
07/18/2016 15:15,2,7.314,ACTIVE,216.45,362.49,59.986,1468869303,"201051344001230","219011344069620",27.89,39.80,0,330.33,411.18,206.6,197.5,0.955,485705.3,485705.3,44034,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869310,769701.00
07/18/2016 15:15,2,7.303,ACTIVE,218.03,364.29,59.986,1468869303,"201051344000582","219011344069620",27.77,38.80,0,335.74,413.59,205.4,196.4,0.941,478746.4,478746.4,44162,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869311,769702.00
07/18/2016 15:15,2,7.209,ACTIVE,216.90,363.99,59.981,1468869303,"201051344000955","219011344069620",28.15,40.40,0,337.24,411.78,205.6,196.5,0.972,491943.3,491943.3,44112,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869312,769703.00
07/18/2016 15:15,2,4.494,ACTIVE,213.96,417.79,59.986,1468869303,"274151322000094","219011344069620",39.08,50.40,0,386.83,453.56,177.7,169.6,0.694,614360.6,614360.6,34129,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869313,769704.00
07/18/2016 15:15,2,7.471,ACTIVE,220.06,368.50,59.986,1468869303,"201051344000579","219011344069620",27.67,40.20,0,324.02,434.63,209.2,200.0,0.977,494461.8,494461.8,19734,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869314,769705.00
07/18/2016 15:15,2,7.273,ACTIVE,216.45,363.39,59.981,1468869303,"201051344000890","219011344069620",27.97,42.80,0,332.73,411.78,205.9,196.9,0.941,489182.5,489182.5,44121,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869315,769706.00
07/18/2016 15:15,2,7.264,ACTIVE,217.58,364.29,59.986,1468869303,"201051344000438","219011344069620",27.89,41.50,0,336.34,412.98,205.3,196.3,0.955,490887.3,490887.3,44127,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869316,769707.00
07/18/2016 15:15,2,7.203,ACTIVE,216.90,363.99,59.991,1468869303,"201051344000417","219011344069620",27.79,43.60,0,337.24,411.18,202.6,193.6,0.968,482751.4,482751.4,44283,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869317,769708.00
07/18/2016 15:15,2,7.008,ACTIVE,213.29,347.76,59.981,1468869303,"274151322000083","219011344069620",26.98,56.80,0,330.63,390.14,191.4,182.8,0.773,746966.8,746966.8,33053,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869318,769709.00
07/18/2016 15:15,2,7.279,ACTIVE,214.64,370.30,59.981,1468869303,"274151322000076","219011344069620",27.91,54.50,0,330.63,392.25,205.5,196.5,0.818,796273.6,796273.6,33061,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869319,769710.00
07/18/2016 15:15,2,7.527,ACTIVE,218.71,365.80,59.996,1468869303,"201051344000868","219011344069620",27.91,34.30,0,333.93,413.89,212.8,203.5,0.950,479399.5,479399.5,39385,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869320,769711.00
07/18/2016 15:15,2,7.311,ACTIVE,213.74,357.38,59.975,1468869303,"274151322000095","219011344069620",27.77,54.30,0,330.03,393.45,205.4,196.3,0.778,788144.7,788144.7,32977,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869320,769712.00
07/18/2016 15:15,2,7.543,ACTIVE,220.06,368.80,59.986,1468869303,"201051344000988","219011344069620",27.63,36.00,0,336.04,418.70,211.0,201.8,0.977,476028.6,476028.6,39672,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869321,769713.00
07/18/2016 15:15,2,7.494,ACTIVE,217.80,365.19,59.954,1468869303,"201051344001025","219011344069620",27.87,40.40,0,336.34,414.19,211.5,202.2,0.937,489849.6,489849.6,44175,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869322,769714.00
07/18/2016 15:15,2,7.459,ACTIVE,219.84,367.30,59.986,1468869303,"201051344000458","219011344069620",27.95,37.00,0,336.94,418.70,211.1,201.9,1.003,486893.4,486893.4,39590,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869323,769715.00
07/18/2016 15:15,2,7.455,ACTIVE,220.52,369.40,59.981,1468869303,"201051344000853","219011344069620",28.29,34.80,0,342.35,419.90,213.6,204.2,1.003,485964.6,485964.6,39204,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869324,769716.00
07/18/2016 15:15,2,7.307,ACTIVE,216.67,363.39,59.965,1468869303,"201051344000685","219011344069620",27.95,39.00,0,337.24,411.78,206.6,197.5,1.003,490178.7,490178.7,44048,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869325,769717.00
07/18/2016 15:15,2,7.289,ACTIVE,217.80,362.49,59.986,1468869303,"201051344000917","219011344069620",28.19,39.30,0,336.04,412.98,208.0,198.8,0.986,487056.6,487056.6,44047,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869326,769718.00
