ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 15:15,2,7.332,ACTIVE,216.67,363.69,59.981,1468869303,"201051344001145","219011344069620",27.95,38.40,0,336.94,412.38,207.5,198.3,0.968,492236.2,492236.2,43895,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869327,769719.00
07/18/2016 15:15,2,7.363,ACTIVE,218.26,364.89,59.991,1468869303,"201051344000651","219011344069620",27.91,38.40,0,335.44,412.68,208.0,198.9,0.959,484995.4,484995.4,44233,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869328,769720.00
07/18/2016 15:15,2,6.729,ACTIVE,213.74,357.38,59.981,1468869303,"274151322000088","219011344069620",26.28,47.80,0,330.93,387.14,179.0,170.8,0.689,720622.7,720622.7,32692,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869329,769721.00
07/18/2016 15:15,2,4.691,ACTIVE,214.64,422.30,59.986,1468869303,"274151322000068","219011344069620",37.63,51.00,0,384.73,452.36,179.1,170.9,0.689,614436.2,614436.2,34341,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869330,769722.00
07/18/2016 15:15,2,7.328,ACTIVE,217.58,363.99,59.981,1468869303,"201051344001135","219011344069620",27.95,38.20,0,336.94,412.68,207.4,198.2,0.963,481028.0,481028.0,44155,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869331,769723.00
07/18/2016 15:15,2,7.459,ACTIVE,217.80,366.70,59.981,1468869303,"201051344000594","219011344069620",27.83,43.80,0,334.84,413.89,210.1,200.8,0.946,491082.1,491082.1,39638,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869332,769724.00
07/18/2016 15:15,2,7.389,ACTIVE,218.03,365.19,59.959,1468869303,"201051344001203","219011344069620",28.05,40.20,0,336.64,413.89,209.8,200.6,0.981,488644.6,488644.6,44217,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869333,769725.00
07/18/2016 15:15,2,6.775,ACTIVE,213.96,368.80,59.986,1468869303,"274151322000054","219011344069620",26.60,48.00,0,330.63,388.34,182.3,174.1,0.694,735769.1,735769.1,32725,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869334,769726.00
07/18/2016 15:15,2,7.469,ACTIVE,218.48,364.59,59.975,1468869303,"201051344000867","219011344069620",27.89,38.40,0,335.14,412.38,210.9,201.7,0.959,478462.5,478462.5,39646,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869335,769727.00
07/18/2016 15:15,2,7.256,ACTIVE,218.03,364.89,59.986,1468869303,"201051344001093","219011344069620",28.09,38.00,0,335.44,412.38,206.3,197.2,0.955,486513.2,486513.2,44106,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869336,769728.00
07/18/2016 15:15,2,7.447,ACTIVE,219.39,368.20,59.986,1468869303,"201051344000900","219011344069620",28.57,34.00,0,334.54,419.30,215.3,205.9,0.968,494572.8,494572.8,39033,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869337,769729.00
07/18/2016 15:15,2,7.314,ACTIVE,219.39,367.60,59.991,1468869303,"201051344000648","219011344069620",28.01,36.30,0,336.04,416.89,207.5,198.4,0.950,485044.3,485044.3,39326,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869337,769730.00
07/18/2016 15:15,2,7.400,ACTIVE,219.84,368.50,59.975,1468869303,"201051344000569","219011344069620",28.45,35.80,0,334.84,418.09,212.9,203.6,0.986,495318.7,495318.7,38950,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869338,769731.00
07/18/2016 15:15,2,7.381,ACTIVE,220.06,368.50,59.991,1468869303,"201051344000983","219011344069620",28.47,35.40,0,335.44,418.39,212.7,203.4,0.994,487140.0,487140.0,39442,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869339,769732.00
07/18/2016 15:15,2,7.420,ACTIVE,220.06,367.30,60.012,1468869303,"201051344001158","219011344069620",27.69,37.50,0,336.04,417.79,208.2,199.0,0.972,480334.1,480334.1,39711,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869340,769733.00
07/18/2016 15:15,2,7.379,ACTIVE,219.84,368.80,59.996,1468869303,"201051344000576","219011344069620",28.25,34.30,0,334.84,419.30,211.1,201.8,0.972,487649.2,487649.2,39113,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869341,769734.00
07/18/2016 15:15,2,6.816,ACTIVE,213.74,354.97,59.970,1468869303,"274151322000087","219011344069620",26.02,60.30,0,330.63,386.23,179.6,171.4,0.694,708738.0,708738.0,32891,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468869342,769735.00
07/18/2016 15:30,2,7.180,ACTIVE,220.74,366.70,59.996,1468870203,"201051344000645","219011344069620",28.01,35.60,0,327.62,425.91,203.6,194.6,0.910,487269.8,487269.8,39239,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870204,769736.00
07/18/2016 15:30,2,6.566,ACTIVE,215.32,363.99,59.996,1468870203,"274151322000085","219011344069620",26.10,46.80,0,331.23,385.03,173.4,165.5,0.667,736706.8,736706.8,32731,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870205,769737.00
07/18/2016 15:30,2,7.166,ACTIVE,219.84,367.60,59.986,1468870203,"201051344000633","219011344069620",27.93,39.30,0,335.44,413.89,202.6,193.6,0.941,478495.0,478495.0,39728,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870206,769738.00
07/18/2016 15:30,2,7.096,ACTIVE,221.19,369.40,59.996,1468870203,"201051344000469","219011344069620",28.67,32.00,0,335.44,416.89,205.9,196.9,0.959,480519.6,480519.6,39669,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870207,769739.00
07/18/2016 15:30,2,7.129,ACTIVE,217.35,365.49,60.018,1468870203,"201051344000646","219011344069620",27.77,39.30,0,335.74,411.48,200.6,191.7,0.932,482343.5,482343.5,44214,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870208,769740.00
07/18/2016 15:30,2,6.641,ACTIVE,215.32,351.07,59.975,1468870203,"274151322000052","219011344069620",27.43,53.80,0,330.33,394.05,184.3,176.0,0.725,753819.4,753819.4,32972,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870209,769741.00
07/18/2016 15:30,2,7.234,ACTIVE,218.71,365.80,59.975,1468870203,"201051344000585","219011344069620",28.15,37.50,0,335.14,411.78,206.2,197.1,0.955,490626.9,490626.9,44219,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870209,769742.00
07/18/2016 15:30,2,7.012,ACTIVE,216.90,363.69,59.996,1468870203,"201051344001230","219011344069620",28.19,39.30,0,330.93,409.68,200.3,191.4,0.924,485753.7,485753.7,44035,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870210,769743.00
07/18/2016 15:30,2,7.049,ACTIVE,218.71,366.70,59.996,1468870203,"201051344000582","219011344069620",27.89,38.00,0,336.04,411.48,199.1,190.2,0.915,478794.6,478794.6,44163,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870211,769744.00
07/18/2016 15:30,2,7.029,ACTIVE,217.35,362.79,59.970,1468870203,"201051344000955","219011344069620",27.87,40.00,0,336.94,409.68,198.5,189.6,0.924,491991.5,491991.5,44113,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870212,769745.00
07/18/2016 15:30,2,4.396,ACTIVE,215.09,415.69,59.991,1468870203,"274151322000094","219011344069620",38.63,48.80,0,384.13,455.37,171.9,164.0,0.667,614402.4,614402.4,34130,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870213,769746.00
07/18/2016 15:30,2,7.139,ACTIVE,220.97,367.60,59.996,1468870203,"201051344000579","219011344069620",28.07,39.50,0,339.34,415.39,202.9,193.9,0.941,494510.9,494510.9,19735,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870214,769747.00
07/18/2016 15:30,2,7.078,ACTIVE,217.13,361.89,60.002,1468870203,"201051344000890","219011344069620",27.81,42.30,0,333.93,409.98,199.4,190.5,0.906,489230.8,489230.8,44122,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870215,769748.00
07/18/2016 15:30,2,6.979,ACTIVE,218.26,366.40,60.002,1468870203,"201051344000438","219011344069620",28.07,40.40,0,337.24,411.18,198.3,189.5,0.941,490935.4,490935.4,44128,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870216,769749.00
07/18/2016 15:30,2,6.930,ACTIVE,217.35,362.49,60.012,1468870203,"201051344000417","219011344069620",27.97,42.50,0,333.93,409.68,196.2,187.5,0.937,482799.0,482799.0,44284,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870217,769750.00
07/18/2016 15:30,2,6.719,ACTIVE,214.64,349.26,59.996,1468870203,"274151322000083","219011344069620",27.25,54.00,0,330.03,388.94,185.2,176.8,0.725,747011.7,747011.7,33054,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870218,769751.00
07/18/2016 15:30,2,6.936,ACTIVE,215.54,362.49,60.002,1468870203,"274151322000076","219011344069620",28.23,52.50,0,330.63,394.95,198.4,189.6,0.782,796321.7,796321.7,33062,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870219,769752.00
07/18/2016 15:30,2,7.152,ACTIVE,219.61,364.89,59.996,1468870203,"201051344000868","219011344069620",28.43,33.30,0,335.44,413.29,205.7,196.6,0.941,479449.3,479449.3,39386,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870220,769753.00
07/18/2016 15:30,2,6.984,ACTIVE,214.64,352.57,60.007,1468870203,"274151322000095","219011344069620",28.13,52.50,0,330.33,391.34,198.8,190.0,0.769,788192.8,788192.8,32978,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870221,769754.00
07/18/2016 15:30,2,7.244,ACTIVE,221.19,368.20,59.986,1468870203,"201051344000988","219011344069620",27.95,35.20,0,340.85,416.59,205.0,195.9,0.946,476078.2,476078.2,39673,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870222,769755.00
07/18/2016 15:30,2,7.115,ACTIVE,218.48,363.99,59.996,1468870203,"201051344001025","219011344069620",28.41,39.80,0,336.04,412.38,204.6,195.6,0.924,489899.2,489899.2,44176,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870223,769756.00
07/18/2016 15:30,2,7.113,ACTIVE,221.19,367.60,59.996,1468870203,"201051344000458","219011344069620",28.45,36.00,0,338.44,416.29,204.8,195.8,0.963,486942.9,486942.9,39591,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870224,769757.00
07/18/2016 15:30,2,7.193,ACTIVE,221.42,370.00,60.002,1468870203,"201051344000853","219011344069620",28.39,33.80,0,342.35,417.79,206.9,197.8,0.963,486014.7,486014.7,39205,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870224,769758.00
07/18/2016 15:30,2,7.066,ACTIVE,217.13,364.29,60.002,1468870203,"201051344000685","219011344069620",28.07,38.60,0,336.34,409.98,200.9,192.0,0.968,490227.2,490227.2,44049,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870225,769759.00
07/18/2016 15:30,2,7.066,ACTIVE,218.26,365.49,59.965,1468870203,"201051344000917","219011344069620",28.25,37.80,0,336.34,410.88,202.1,193.1,0.928,487105.4,487105.4,44048,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870226,769760.00
07/18/2016 15:30,2,7.100,ACTIVE,217.13,363.39,60.002,1468870203,"201051344001145","219011344069620",27.99,38.20,0,336.04,410.28,201.4,192.4,0.946,492284.9,492284.9,43896,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870227,769761.00
07/18/2016 15:30,2,7.102,ACTIVE,218.93,366.70,60.007,1468870203,"201051344000651","219011344069620",28.05,37.80,0,335.74,410.88,201.8,192.9,0.919,485044.2,485044.2,44234,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870228,769762.00
07/18/2016 15:30,2,6.564,ACTIVE,214.87,351.37,59.996,1468870203,"274151322000088","219011344069620",26.12,46.80,0,330.93,385.63,173.6,165.7,0.658,720664.6,720664.6,32693,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870229,769763.00
07/18/2016 15:30,2,4.459,ACTIVE,215.77,413.59,59.996,1468870203,"274151322000068","219011344069620",38.27,50.60,0,385.93,454.16,172.8,164.9,0.663,614477.9,614477.9,34342,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870230,769764.00
07/18/2016 15:30,2,7.064,ACTIVE,218.48,364.29,59.996,1468870203,"201051344001135","219011344069620",28.03,37.30,0,336.64,410.88,200.5,191.6,0.919,481076.6,481076.6,44156,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870231,769765.00
07/18/2016 15:30,2,7.207,ACTIVE,218.71,366.40,59.996,1468870203,"201051344000594","219011344069620",27.87,43.40,0,335.14,412.68,203.6,194.5,0.932,491131.4,491131.4,39639,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870232,769766.00
07/18/2016 15:30,2,7.131,ACTIVE,218.48,364.29,59.986,1468870203,"201051344001203","219011344069620",28.13,39.80,0,336.34,411.78,203.1,194.1,0.946,488693.7,488693.7,44218,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870233,769767.00
07/18/2016 15:30,2,6.611,ACTIVE,215.09,372.41,60.002,1468870203,"274151322000054","219011344069620",26.34,46.40,0,330.33,386.83,176.2,168.2,0.672,735811.8,735811.8,32726,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870233,769768.00
07/18/2016 15:30,2,7.184,ACTIVE,219.84,365.19,59.981,1468870203,"201051344000867","219011344069620",28.07,37.80,0,335.74,410.88,204.0,195.0,0.924,478511.8,478511.8,39647,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870234,769769.00
07/18/2016 15:30,2,6.891,ACTIVE,218.48,367.30,60.012,1468870203,"201051344001093","219011344069620",28.59,37.50,0,335.74,410.28,199.5,190.6,0.915,486561.5,486561.5,44107,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870235,769770.00
07/18/2016 15:30,2,7.215,ACTIVE,220.74,369.10,60.018,1468870203,"201051344000900","219011344069620",28.49,33.80,0,335.44,416.89,208.2,199.1,0.941,494623.3,494623.3,39034,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870236,769771.00
07/18/2016 15:30,2,7.066,ACTIVE,220.52,369.10,60.002,1468870203,"201051344000648","219011344069620",28.09,35.20,0,329.13,431.32,201.1,192.2,0.924,485092.9,485092.9,39327,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870237,769772.00
07/18/2016 15:30,2,7.125,ACTIVE,220.97,367.90,60.007,1468870203,"201051344000569","219011344069620",28.55,35.40,0,335.74,415.99,205.8,196.7,0.941,495368.6,495368.6,38951,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870238,769773.00
07/18/2016 15:30,2,7.162,ACTIVE,221.19,369.10,59.996,1468870203,"201051344000983","219011344069620",28.47,35.00,0,336.64,416.29,206.3,197.2,0.959,487189.9,487189.9,39443,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870239,769774.00
07/18/2016 15:30,2,7.164,ACTIVE,221.19,368.80,59.970,1468870203,"201051344001158","219011344069620",27.81,35.80,0,338.14,415.09,201.6,192.7,0.937,480382.9,480382.9,39712,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870240,769775.00
07/18/2016 15:30,2,7.121,ACTIVE,220.97,372.41,60.002,1468870203,"201051344000576","219011344069620",28.37,34.00,0,337.54,416.29,204.6,195.6,0.937,487698.6,487698.6,39114,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870241,769776.00
07/18/2016 15:30,2,6.535,ACTIVE,215.09,350.77,60.002,1468870203,"274151322000087","219011344069620",26.40,59.00,0,330.63,384.43,174.7,166.7,0.650,708780.0,708780.0,32892,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468870242,769777.00
07/18/2016 15:45,2,6.854,ACTIVE,220.29,367.90,59.996,1468871103,"201051344000645","219011344069620",28.05,34.50,0,342.65,413.89,194.6,185.9,0.879,487317.4,487317.4,39240,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871104,769778.00
07/18/2016 15:45,2,6.287,ACTIVE,214.87,356.78,59.959,1468871103,"274151322000085","219011344069620",26.16,47.00,0,332.13,384.13,166.5,158.8,0.641,736747.3,736747.3,32732,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871105,769779.00
07/18/2016 15:45,2,6.852,ACTIVE,219.39,366.70,59.954,1468871103,"201051344000633","219011344069620",27.99,38.80,0,336.34,409.38,194.3,185.6,0.910,478542.4,478542.4,39729,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871106,769780.00
07/18/2016 15:45,2,6.811,ACTIVE,220.74,367.60,59.981,1468871103,"201051344000469","219011344069620",28.59,31.80,0,342.05,415.69,197.2,188.4,0.924,480567.8,480567.8,39670,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871107,769781.00
07/18/2016 15:45,2,6.875,ACTIVE,217.80,363.99,59.959,1468871103,"201051344000646","219011344069620",27.59,39.30,0,336.64,409.98,192.0,183.4,0.902,482390.3,482390.3,44215,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871108,769782.00
07/18/2016 15:45,2,6.361,ACTIVE,215.09,354.37,59.959,1468871103,"274151322000052","219011344069620",27.55,52.80,0,330.63,386.53,177.3,169.3,0.694,753862.6,753862.6,32973,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871109,769783.00
07/18/2016 15:45,2,6.926,ACTIVE,219.16,363.99,59.996,1468871103,"201051344000585","219011344069620",28.25,38.00,0,336.04,409.98,197.8,189.0,0.932,490675.1,490675.1,44220,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871110,769784.00
07/18/2016 15:45,2,6.734,ACTIVE,217.13,360.38,59.970,1468871103,"201051344001230","219011344069620",28.13,38.80,0,336.34,408.78,191.8,183.2,0.884,485800.5,485800.5,44036,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871111,769785.00
07/18/2016 15:45,2,6.775,ACTIVE,218.93,363.69,59.981,1468871103,"201051344000582","219011344069620",27.79,38.00,0,335.14,409.68,190.8,182.2,0.879,478841.1,478841.1,44164,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871112,769786.00
07/18/2016 15:45,2,6.713,ACTIVE,217.58,363.39,60.007,1468871103,"201051344000955","219011344069620",28.01,39.50,0,338.14,408.48,190.4,181.9,0.897,492037.8,492037.8,44114,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871113,769787.00
07/18/2016 15:45,2,4.287,ACTIVE,214.64,420.80,59.965,1468871103,"274151322000094","219011344069620",37.89,49.50,0,391.04,451.76,164.0,156.4,0.641,614442.6,614442.6,34131,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871114,769788.00
07/18/2016 15:45,2,6.762,ACTIVE,217.35,360.69,59.975,1468871103,"201051344000890","219011344069620",27.93,41.80,0,338.14,409.08,191.3,182.7,0.875,489277.5,489277.5,44123,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871116,769789.00
07/18/2016 15:45,2,6.703,ACTIVE,218.48,364.89,59.975,1468871103,"201051344000438","219011344069620",28.05,40.00,0,336.94,409.68,190.3,181.8,0.902,490981.8,490981.8,44129,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871117,769790.00
07/18/2016 15:45,2,6.732,ACTIVE,217.80,362.49,59.975,1468871103,"201051344000417","219011344069620",27.59,42.30,0,336.94,408.48,187.9,179.5,0.893,482844.9,482844.9,44285,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871118,769791.00
07/18/2016 15:45,2,6.434,ACTIVE,214.41,366.70,59.970,1468871103,"274151322000083","219011344069620",27.25,53.30,0,330.33,386.83,177.6,169.4,0.707,747055.0,747055.0,33055,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871119,769792.00
07/18/2016 15:45,2,6.641,ACTIVE,215.54,354.67,59.949,1468871103,"274151322000076","219011344069620",28.25,51.30,0,332.43,391.34,190.0,181.5,0.756,796368.0,796368.0,33063,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871120,769793.00
07/18/2016 15:45,2,6.916,ACTIVE,219.16,363.99,59.996,1468871103,"201051344000868","219011344069620",28.03,33.30,0,335.44,409.98,196.3,187.5,0.888,479497.4,479497.4,39387,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871121,769794.00
07/18/2016 15:45,2,6.693,ACTIVE,214.41,366.10,59.970,1468871103,"274151322000095","219011344069620",28.13,52.50,0,330.63,389.84,190.5,181.9,0.720,788239.3,788239.3,32979,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871122,769795.00
07/18/2016 15:45,2,6.883,ACTIVE,220.74,367.90,60.018,1468871103,"201051344000988","219011344069620",28.07,34.50,0,341.45,414.79,195.7,187.0,0.902,476126.0,476126.0,39674,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871123,769796.00
07/18/2016 15:45,2,6.908,ACTIVE,218.71,363.09,59.965,1468871103,"201051344001025","219011344069620",28.03,39.50,0,337.24,410.58,196.1,187.4,0.879,489947.0,489947.0,44177,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871124,769797.00
07/18/2016 15:45,2,6.791,ACTIVE,220.52,368.20,59.975,1468871103,"201051344000458","219011344069620",28.43,36.30,0,339.65,414.79,195.5,186.8,0.928,486990.8,486990.8,39592,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871125,769798.00
07/18/2016 15:45,2,6.916,ACTIVE,220.97,370.00,59.975,1468871103,"201051344000853","219011344069620",28.21,33.80,0,342.35,415.99,197.5,188.7,0.902,486063.1,486063.1,39206,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871126,769799.00
07/18/2016 15:45,2,6.807,ACTIVE,217.35,364.59,59.975,1468871103,"201051344000685","219011344069620",27.87,38.20,0,337.24,409.08,192.1,183.5,0.928,490274.1,490274.1,44050,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871127,769800.00
07/18/2016 15:45,2,6.777,ACTIVE,218.71,366.10,59.959,1468871103,"201051344000917","219011344069620",28.17,38.20,0,336.34,409.68,193.3,184.6,0.906,487152.5,487152.5,44049,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871128,769801.00
07/18/2016 15:45,2,6.852,ACTIVE,217.80,361.89,60.002,1468871103,"201051344001145","219011344069620",27.75,37.30,0,336.94,410.28,192.4,183.8,0.910,492331.9,492331.9,43897,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871129,769802.00
07/18/2016 15:45,2,6.777,ACTIVE,219.16,362.49,59.981,1468871103,"201051344000651","219011344069620",28.13,37.80,0,335.74,408.18,193.0,184.4,0.875,485091.4,485091.4,44235,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871129,769803.00
07/18/2016 15:45,2,6.234,ACTIVE,214.64,364.29,59.970,1468871103,"274151322000088","219011344069620",26.34,46.60,0,331.53,384.13,166.4,158.7,0.632,720705.1,720705.1,32694,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871130,769804.00
07/18/2016 15:45,2,4.328,ACTIVE,215.54,425.01,59.970,1468871103,"274151322000068","219011344069620",37.61,49.80,0,389.24,451.46,164.1,156.4,0.628,614518.0,614518.0,34343,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871131,769805.00
07/18/2016 15:45,2,6.805,ACTIVE,218.48,364.89,59.975,1468871103,"201051344001135","219011344069620",27.83,38.00,0,337.24,409.98,191.9,183.3,0.884,481123.4,481123.4,44157,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871132,769806.00
07/18/2016 15:45,2,6.836,ACTIVE,218.48,365.80,59.986,1468871103,"201051344000594","219011344069620",28.15,42.80,0,335.14,410.58,194.9,186.2,0.910,491179.0,491179.0,39640,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871133,769807.00
07/18/2016 15:45,2,6.816,ACTIVE,218.93,363.69,59.975,1468871103,"201051344001203","219011344069620",28.15,39.50,0,336.64,409.98,194.3,185.6,0.910,488741.2,488741.2,44219,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871134,769808.00
07/18/2016 15:45,2,6.277,ACTIVE,214.64,348.96,59.975,1468871103,"274151322000054","219011344069620",26.68,46.00,0,330.93,385.33,169.6,161.7,0.641,735853.1,735853.1,32727,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871135,769809.00
07/18/2016 15:45,2,6.848,ACTIVE,219.39,365.80,59.986,1468871103,"201051344000867","219011344069620",28.17,36.50,0,336.34,409.08,195.4,186.6,0.888,478559.6,478559.6,39648,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871136,769810.00
07/18/2016 15:45,2,6.617,ACTIVE,218.71,365.49,59.970,1468871103,"201051344001093","219011344069620",28.47,37.50,0,336.04,408.48,190.9,182.3,0.866,486608.1,486608.1,44108,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871137,769811.00
07/18/2016 15:45,2,6.838,ACTIVE,220.06,367.90,59.986,1468871103,"201051344000900","219011344069620",28.75,33.30,0,336.64,415.69,199.1,190.2,0.888,494671.9,494671.9,39035,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871138,769812.00
07/18/2016 15:45,2,6.746,ACTIVE,219.84,365.49,60.018,1468871103,"201051344000648","219011344069620",28.17,35.60,0,339.34,413.89,192.3,183.7,0.884,485139.9,485139.9,39328,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871139,769813.00
07/18/2016 15:45,2,6.850,ACTIVE,220.29,366.70,59.975,1468871103,"201051344000569","219011344069620",28.39,35.00,0,336.94,414.79,197.0,188.2,0.910,495416.7,495416.7,38952,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871139,769814.00
07/18/2016 15:45,2,6.883,ACTIVE,220.52,367.90,59.986,1468871103,"201051344000983","219011344069620",28.33,34.30,0,340.85,414.79,197.4,188.6,0.915,487238.1,487238.1,39444,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871140,769815.00
07/18/2016 15:45,2,6.834,ACTIVE,220.74,366.40,59.991,1468871103,"201051344001158","219011344069620",27.91,36.00,0,341.15,413.89,193.1,184.4,0.897,480430.1,480430.1,39713,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871141,769816.00
07/18/2016 15:45,2,6.766,ACTIVE,220.52,367.90,59.975,1468871103,"201051344000576","219011344069620",28.49,33.50,0,341.45,415.09,195.2,186.5,0.893,487746.4,487746.4,39115,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871142,769817.00
07/18/2016 15:45,2,6.246,ACTIVE,214.64,370.30,59.981,1468871103,"274151322000087","219011344069620",26.46,58.30,0,331.83,382.93,167.2,159.5,0.614,708820.8,708820.8,32893,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871143,769818.00
07/18/2016 15:45,2,6.781,ACTIVE,220.74,367.60,60.002,1468871103,"201051344000579","219011344069620",28.29,39.50,0,342.65,413.89,194.2,185.5,0.915,494559.9,494559.9,19736,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468871144,769819.00
07/18/2016 16:00,2,6.471,ACTIVE,219.61,364.29,59.965,1468872003,"201051344000645","219011344069620",28.51,35.00,0,337.84,410.58,186.7,178.3,0.853,487362.6,487362.6,39241,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872004,769820.00
07/18/2016 16:00,2,5.979,ACTIVE,214.19,347.76,59.975,1468872003,"274151322000085","219011344069620",26.42,46.40,0,331.53,382.63,159.9,152.4,0.614,736785.9,736785.9,32733,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872005,769821.00
07/18/2016 16:00,2,6.504,ACTIVE,218.71,366.40,59.986,1468872003,"201051344000633","219011344069620",28.29,38.80,0,335.74,406.97,186.4,178.0,0.884,478587.5,478587.5,39730,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872006,769822.00
07/18/2016 16:00,2,6.570,ACTIVE,220.06,365.49,60.007,1468872003,"201051344000469","219011344069620",28.49,32.00,0,336.64,412.68,189.5,181.0,0.888,480613.6,480613.6,39671,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872007,769823.00
07/18/2016 16:00,2,6.543,ACTIVE,216.90,360.99,59.986,1468872003,"201051344000646","219011344069620",27.91,38.60,0,330.93,407.27,185.0,176.7,0.879,482435.1,482435.1,44216,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872008,769824.00
07/18/2016 16:00,2,6.117,ACTIVE,214.19,351.07,59.991,1468872003,"274151322000052","219011344069620",27.59,52.50,0,330.63,385.03,170.9,163.0,0.667,753903.9,753903.9,32974,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872009,769825.00
07/18/2016 16:00,2,6.643,ACTIVE,218.03,360.38,59.991,1468872003,"201051344000585","219011344069620",28.43,37.30,0,332.43,406.97,191.0,182.5,0.862,490721.2,490721.2,44221,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872010,769826.00
07/18/2016 16:00,2,6.434,ACTIVE,216.67,360.08,59.975,1468872003,"201051344001230","219011344069620",28.29,37.80,0,331.23,405.17,184.3,176.0,0.849,485845.1,485845.1,44037,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872010,769827.00
07/18/2016 16:00,2,6.443,ACTIVE,218.26,363.39,59.981,1468872003,"201051344000582","219011344069620",28.13,36.80,0,332.43,406.97,183.6,175.2,0.844,478885.5,478885.5,44165,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872011,769828.00
07/18/2016 16:00,2,6.348,ACTIVE,217.13,360.38,59.981,1468872003,"201051344000955","219011344069620",28.43,38.60,0,332.73,405.77,182.8,174.5,0.862,492082.0,492082.0,44115,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872012,769829.00
07/18/2016 16:00,2,4.010,ACTIVE,214.41,419.60,59.996,1468872003,"274151322000094","219011344069620",38.84,48.00,0,388.34,454.76,158.3,150.9,0.628,614480.7,614480.7,34132,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872013,769830.00
07/18/2016 16:00,2,6.609,ACTIVE,220.06,365.19,59.986,1468872003,"201051344000579","219011344069620",27.93,38.80,0,338.14,412.68,186.9,178.5,0.875,494603.6,494603.6,19737,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872014,769831.00
07/18/2016 16:00,2,6.488,ACTIVE,217.13,362.19,59.986,1468872003,"201051344000890","219011344069620",28.03,40.80,0,332.43,406.37,184.1,175.8,0.844,489322.0,489322.0,44124,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872015,769832.00
07/18/2016 16:00,2,6.373,ACTIVE,217.80,362.49,59.981,1468872003,"201051344000438","219011344069620",28.39,39.50,0,332.73,406.97,183.0,174.7,0.853,491026.0,491026.0,44130,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872016,769833.00
07/18/2016 16:00,2,6.371,ACTIVE,217.13,361.89,59.975,1468872003,"201051344000417","219011344069620",28.11,41.80,0,332.13,405.77,181.4,173.1,0.866,482888.7,482888.7,44286,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872017,769834.00
07/18/2016 16:00,2,6.109,ACTIVE,214.19,349.26,59.986,1468872003,"274151322000083","219011344069620",27.75,52.80,0,331.53,385.33,171.6,163.7,0.689,747096.4,747096.4,33056,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872018,769835.00
07/18/2016 16:00,2,6.379,ACTIVE,215.09,372.71,59.975,1468872003,"274151322000076","219011344069620",28.29,50.80,0,331.83,388.04,182.7,174.4,0.725,796412.2,796412.2,33064,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872019,769836.00
07/18/2016 16:00,2,6.531,ACTIVE,218.71,363.99,60.002,1468872003,"201051344000868","219011344069620",28.61,33.50,0,336.34,407.27,189.2,180.6,0.849,479543.0,479543.0,39388,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872020,769837.00
07/18/2016 16:00,2,6.418,ACTIVE,214.41,374.21,59.975,1468872003,"274151322000095","219011344069620",28.21,50.80,0,331.23,387.74,183.3,175.0,0.685,788283.6,788283.6,32980,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872021,769838.00
07/18/2016 16:00,2,6.604,ACTIVE,220.29,365.80,59.981,1468872003,"201051344000988","219011344069620",28.11,35.00,0,336.94,412.38,188.0,179.5,0.866,476171.3,476171.3,39675,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872021,769839.00
07/18/2016 16:00,2,6.590,ACTIVE,218.03,362.49,59.986,1468872003,"201051344001025","219011344069620",28.31,39.00,0,333.93,407.57,189.0,180.5,0.844,489992.6,489992.6,44178,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872022,769840.00
07/18/2016 16:00,2,6.574,ACTIVE,219.84,365.19,59.991,1468872003,"201051344000458","219011344069620",28.23,35.80,0,337.54,411.48,188.2,179.7,0.902,487036.1,487036.1,39593,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872023,769841.00
07/18/2016 16:00,2,6.592,ACTIVE,220.52,366.40,59.970,1468872003,"201051344000853","219011344069620",28.41,34.80,0,338.44,412.98,189.7,181.1,0.884,486108.7,486108.7,39207,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872024,769842.00
07/18/2016 16:00,2,6.432,ACTIVE,216.90,360.38,59.981,1468872003,"201051344000685","219011344069620",28.31,37.80,0,332.13,406.07,184.3,176.0,0.871,490318.7,490318.7,44051,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872025,769843.00
07/18/2016 16:00,2,6.412,ACTIVE,218.03,362.79,60.002,1468872003,"201051344000917","219011344069620",28.61,37.30,0,332.43,406.37,185.7,177.3,0.849,487197.5,487197.5,44050,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872026,769844.00
07/18/2016 16:00,2,6.391,ACTIVE,217.13,362.79,59.991,1468872003,"201051344001145","219011344069620",28.65,37.30,0,331.83,406.67,185.5,177.1,0.853,492376.7,492376.7,43898,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872027,769845.00
07/18/2016 16:00,2,6.557,ACTIVE,218.48,366.10,59.970,1468872003,"201051344000651","219011344069620",27.93,36.80,0,336.64,405.77,185.3,176.9,0.840,485136.2,485136.2,44236,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872028,769846.00
07/18/2016 16:00,2,5.934,ACTIVE,214.19,350.47,60.002,1468872003,"274151322000088","219011344069620",26.56,45.30,0,331.83,382.93,159.7,152.2,0.605,720743.7,720743.7,32695,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872029,769847.00
07/18/2016 16:00,2,4.100,ACTIVE,215.09,425.91,59.975,1468872003,"274151322000068","219011344069620",38.01,48.50,0,389.24,452.66,158.7,151.3,0.610,614556.2,614556.2,34344,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872030,769848.00
07/18/2016 16:00,2,6.533,ACTIVE,218.03,363.99,59.970,1468872003,"201051344001135","219011344069620",27.93,37.30,0,332.13,406.67,184.7,176.4,0.826,481168.1,481168.1,44158,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872030,769849.00
07/18/2016 16:00,2,6.617,ACTIVE,218.26,361.59,59.986,1468872003,"201051344000594","219011344069620",27.87,42.00,0,336.04,407.87,186.8,178.3,0.857,491224.2,491224.2,39641,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872031,769850.00
07/18/2016 16:00,2,6.430,ACTIVE,218.26,361.29,59.944,1468872003,"201051344001203","219011344069620",28.63,38.80,0,337.24,406.97,186.4,178.0,0.871,488786.2,488786.2,44220,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872033,769851.00
07/18/2016 16:00,2,5.979,ACTIVE,214.19,370.60,59.949,1468872003,"274151322000054","219011344069620",26.88,45.80,0,330.63,384.13,162.7,155.1,0.628,735892.4,735892.4,32728,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872034,769852.00
07/18/2016 16:00,2,6.488,ACTIVE,218.93,363.99,59.975,1468872003,"201051344000867","219011344069620",28.53,36.50,0,335.44,406.07,187.4,179.0,0.862,478604.9,478604.9,39649,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872035,769853.00
07/18/2016 16:00,2,6.350,ACTIVE,218.03,362.79,59.975,1468872003,"201051344001093","219011344069620",28.41,36.30,0,336.64,406.07,182.5,174.3,0.844,486652.4,486652.4,44109,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872036,769854.00
07/18/2016 16:00,2,6.484,ACTIVE,219.61,364.89,59.975,1468872003,"201051344000900","219011344069620",29.02,33.00,0,336.04,412.38,190.6,182.0,0.866,494718.0,494718.0,39036,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872037,769855.00
07/18/2016 16:00,2,6.404,ACTIVE,219.61,365.49,59.986,1468872003,"201051344000648","219011344069620",28.47,35.20,0,336.94,411.18,184.7,176.3,0.844,485184.5,485184.5,39329,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872038,769856.00
07/18/2016 16:00,2,6.568,ACTIVE,219.61,364.29,59.986,1468872003,"201051344000569","219011344069620",28.45,35.00,0,336.04,411.78,189.2,180.7,0.879,495462.3,495462.3,38953,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872039,769857.00
07/18/2016 16:00,2,6.400,ACTIVE,219.84,364.29,59.970,1468872003,"201051344000983","219011344069620",29.20,34.80,0,336.94,412.08,189.3,180.8,0.888,487283.8,487283.8,39445,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872040,769858.00
07/18/2016 16:00,2,6.510,ACTIVE,220.06,366.40,59.981,1468872003,"201051344001158","219011344069620",28.13,35.60,0,337.24,411.18,185.3,176.9,0.857,480474.9,480474.9,39714,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872041,769859.00
07/18/2016 16:00,2,6.420,ACTIVE,219.84,365.19,59.970,1468872003,"201051344000576","219011344069620",28.80,34.00,0,337.24,412.08,187.2,178.7,0.857,487791.6,487791.6,39116,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872042,769860.00
