ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 16:00,2,5.971,ACTIVE,214.41,365.80,59.981,1468872003,"274151322000087","219011344069620",26.62,57.30,0,331.53,382.33,160.9,153.4,0.597,708859.7,708859.7,32894,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872042,769861.00
07/18/2016 16:15,2,6.227,ACTIVE,219.39,363.09,59.981,1468872903,"201051344000645","219011344069620",28.31,34.50,0,338.14,404.57,178.6,170.5,0.800,487405.9,487405.9,39242,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872904,769862.00
07/18/2016 16:15,2,5.654,ACTIVE,214.87,361.29,59.954,1468872903,"274151322000085","219011344069620",26.56,46.00,0,332.13,380.22,152.1,144.8,0.601,736822.9,736822.9,32734,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872905,769863.00
07/18/2016 16:15,2,6.217,ACTIVE,218.48,362.49,59.949,1468872903,"201051344000633","219011344069620",28.25,38.20,0,335.74,404.27,177.8,169.7,0.835,478630.7,478630.7,39731,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872906,769864.00
07/18/2016 16:15,2,6.154,ACTIVE,219.84,364.89,59.970,1468872903,"201051344000469","219011344069620",28.90,31.50,0,336.64,407.57,180.1,171.9,0.844,480657.5,480657.5,39672,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872907,769865.00
07/18/2016 16:15,2,6.168,ACTIVE,216.00,360.38,59.970,1468872903,"201051344000646","219011344069620",28.11,38.00,0,336.04,404.57,175.6,167.5,0.831,482477.9,482477.9,44217,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872907,769866.00
07/18/2016 16:15,2,5.713,ACTIVE,214.19,367.30,59.991,1468872903,"274151322000052","219011344069620",27.91,52.30,0,330.93,383.53,161.5,153.9,0.628,753943.3,753943.3,32975,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872908,769867.00
07/18/2016 16:15,2,6.299,ACTIVE,217.80,361.29,59.975,1468872903,"201051344000585","219011344069620",28.47,36.80,0,337.24,405.17,181.7,173.5,0.849,490765.4,490765.4,44222,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872909,769868.00
07/18/2016 16:15,2,6.020,ACTIVE,216.22,359.18,59.970,1468872903,"201051344001230","219011344069620",28.69,37.50,0,331.23,399.46,175.0,167.0,0.809,485887.7,485887.7,44038,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872910,769869.00
07/18/2016 16:15,2,6.131,ACTIVE,217.58,360.69,59.970,1468872903,"201051344000582","219011344069620",28.03,36.50,0,337.54,405.47,174.0,166.1,0.800,478927.9,478927.9,44166,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872911,769870.00
07/18/2016 16:15,2,6.094,ACTIVE,216.45,358.58,59.991,1468872903,"201051344000955","219011344069620",28.05,38.80,0,336.94,402.46,173.2,165.2,0.826,492124.3,492124.3,44116,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872912,769871.00
07/18/2016 16:15,2,3.850,ACTIVE,214.64,410.88,59.965,1468872903,"274151322000094","219011344069620",38.03,47.50,0,387.44,452.96,149.2,142.1,0.588,614517.1,614517.1,34133,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872913,769872.00
07/18/2016 16:15,2,6.293,ACTIVE,219.61,363.39,59.975,1468872903,"201051344000579","219011344069620",27.89,38.60,0,338.14,408.18,177.7,169.6,0.831,494646.9,494646.9,19738,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872914,769873.00
07/18/2016 16:15,2,6.125,ACTIVE,216.22,359.18,59.970,1468872903,"201051344000890","219011344069620",28.17,40.80,0,333.93,403.37,174.8,166.8,0.795,489364.6,489364.6,44125,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872915,769874.00
07/18/2016 16:15,2,6.037,ACTIVE,216.90,359.78,59.938,1468872903,"201051344000438","219011344069620",28.35,39.30,0,338.14,404.57,173.4,165.4,0.813,491068.3,491068.3,44131,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872916,769875.00
07/18/2016 16:15,2,6.143,ACTIVE,216.67,359.78,59.975,1468872903,"201051344000417","219011344069620",27.57,40.80,0,336.94,403.07,171.4,163.5,0.813,482930.5,482930.5,44287,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872917,769876.00
07/18/2016 16:15,2,5.799,ACTIVE,213.74,368.20,59.975,1468872903,"274151322000083","219011344069620",27.69,51.00,0,331.83,383.83,162.5,154.9,0.658,747136.0,747136.0,33057,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872918,769877.00
07/18/2016 16:15,2,5.998,ACTIVE,215.09,361.59,59.970,1468872903,"274151322000076","219011344069620",28.43,50.20,0,331.83,385.33,172.6,164.6,0.681,796454.4,796454.4,33065,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872919,769878.00
07/18/2016 16:15,2,6.246,ACTIVE,218.48,363.99,60.012,1468872903,"201051344000868","219011344069620",28.39,33.30,0,336.34,405.47,179.5,171.3,0.818,479586.7,479586.7,39389,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872920,769879.00
07/18/2016 16:15,2,6.096,ACTIVE,214.19,373.01,59.975,1468872903,"274151322000095","219011344069620",28.19,49.80,0,330.93,385.93,173.8,165.8,0.663,788326.0,788326.0,32981,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872920,769880.00
07/18/2016 16:15,2,6.248,ACTIVE,219.61,366.10,59.975,1468872903,"201051344000988","219011344069620",28.27,34.50,0,337.54,409.08,178.9,170.7,0.818,476214.8,476214.8,39676,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872922,769881.00
07/18/2016 16:15,2,6.223,ACTIVE,217.35,359.78,59.975,1468872903,"201051344001025","219011344069620",28.43,38.80,0,337.54,406.37,179.3,171.2,0.809,490036.2,490036.2,44179,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872922,769882.00
07/18/2016 16:15,2,6.215,ACTIVE,219.61,362.79,60.012,1468872903,"201051344000458","219011344069620",28.43,36.00,0,337.24,407.87,178.9,170.8,0.857,487079.6,487079.6,39594,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872923,769883.00
07/18/2016 16:15,2,6.176,ACTIVE,220.06,366.70,59.981,1468872903,"201051344000853","219011344069620",28.86,34.00,0,342.95,409.68,180.4,172.2,0.844,486152.6,486152.6,39208,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872924,769884.00
07/18/2016 16:15,2,6.199,ACTIVE,216.45,359.78,59.981,1468872903,"201051344000685","219011344069620",27.87,37.30,0,336.94,403.07,175.1,167.1,0.849,490361.4,490361.4,44052,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872925,769885.00
07/18/2016 16:15,2,6.084,ACTIVE,217.13,358.88,60.018,1468872903,"201051344000917","219011344069620",28.65,37.00,0,337.24,404.57,176.4,168.3,0.831,487240.5,487240.5,44051,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872926,769886.00
07/18/2016 16:15,2,6.203,ACTIVE,216.22,358.58,59.981,1468872903,"201051344001145","219011344069620",28.07,36.80,0,337.24,403.97,176.4,168.3,0.826,492419.7,492419.7,43899,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872927,769887.00
07/18/2016 16:15,2,6.139,ACTIVE,217.58,360.38,59.975,1468872903,"201051344000651","219011344069620",28.33,37.50,0,336.34,404.57,176.0,168.0,0.804,485179.1,485179.1,44237,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872928,769888.00
07/18/2016 16:15,2,5.588,ACTIVE,213.96,348.96,59.970,1468872903,"274151322000088","219011344069620",26.68,45.30,0,332.13,380.52,150.9,143.8,0.575,720780.6,720780.6,32696,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872929,769889.00
07/18/2016 16:15,2,3.863,ACTIVE,214.87,425.01,59.975,1468872903,"274151322000068","219011344069620",37.97,48.30,0,387.44,449.95,148.9,141.8,0.570,614592.6,614592.6,34345,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872930,769890.00
07/18/2016 16:15,2,6.150,ACTIVE,217.13,358.88,59.975,1468872903,"201051344001135","219011344069620",28.09,37.50,0,337.54,404.57,174.8,166.8,0.813,481210.8,481210.8,44159,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872931,769891.00
07/18/2016 16:15,2,6.246,ACTIVE,217.80,361.29,59.981,1468872903,"201051344000594","219011344069620",28.11,41.80,0,337.24,405.77,177.9,169.8,0.826,491267.6,491267.6,39642,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872932,769892.00
07/18/2016 16:15,2,6.215,ACTIVE,217.35,359.48,59.975,1468872903,"201051344001203","219011344069620",28.07,38.40,0,338.14,405.17,176.5,168.4,0.826,488829.4,488829.4,44221,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872933,769893.00
07/18/2016 16:15,2,5.605,ACTIVE,214.64,366.40,59.965,1468872903,"274151322000054","219011344069620",27.08,45.50,0,331.23,382.03,153.8,146.6,0.601,735929.9,735929.9,32729,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872934,769894.00
07/18/2016 16:15,2,6.131,ACTIVE,218.48,363.09,59.970,1468872903,"201051344000867","219011344069620",28.69,36.30,0,336.94,403.97,178.1,170.0,0.804,478648.3,478648.3,39650,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872935,769895.00
07/18/2016 16:15,2,5.982,ACTIVE,217.35,361.29,59.975,1468872903,"201051344001093","219011344069620",28.61,36.30,0,337.54,403.67,173.2,165.3,0.800,486694.7,486694.7,44110,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872935,769896.00
07/18/2016 16:15,2,6.271,ACTIVE,218.93,364.29,59.981,1468872903,"201051344000900","219011344069620",28.53,33.00,0,336.34,406.07,181.2,173.0,0.822,494762.2,494762.2,39037,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872936,769897.00
07/18/2016 16:15,2,6.139,ACTIVE,219.16,363.09,59.970,1468872903,"201051344000648","219011344069620",28.23,34.50,0,336.34,405.17,175.6,167.5,0.809,485227.2,485227.2,39330,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872937,769898.00
07/18/2016 16:15,2,6.203,ACTIVE,219.39,364.59,60.023,1468872903,"201051344000569","219011344069620",28.53,34.30,0,336.34,405.77,179.2,171.1,0.831,495506.0,495506.0,38954,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872938,769899.00
07/18/2016 16:15,2,6.229,ACTIVE,219.39,364.59,59.965,1468872903,"201051344000983","219011344069620",28.59,34.50,0,336.04,405.77,180.3,172.1,0.840,487327.7,487327.7,39446,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872939,769900.00
07/18/2016 16:15,2,6.154,ACTIVE,219.61,364.29,59.970,1468872903,"201051344001158","219011344069620",28.23,35.80,0,337.54,404.87,175.9,167.8,0.818,480517.8,480517.8,39715,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872940,769901.00
07/18/2016 16:15,2,6.107,ACTIVE,219.61,365.19,59.970,1468872903,"201051344000576","219011344069620",28.77,33.00,0,338.14,408.78,177.9,169.8,0.818,487834.9,487834.9,39117,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872941,769902.00
07/18/2016 16:15,2,5.666,ACTIVE,214.41,360.69,60.002,1468872903,"274151322000087","219011344069620",26.60,56.00,0,332.13,379.92,152.5,145.3,0.579,708896.8,708896.8,32895,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468872942,769903.00
07/18/2016 16:30,2,5.904,ACTIVE,219.84,364.59,60.002,1468873803,"201051344000645","219011344069620",27.91,34.00,0,338.44,401.26,166.9,159.1,0.751,487447.1,487447.1,39243,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873804,769904.00
07/18/2016 16:30,2,5.295,ACTIVE,214.87,359.18,60.002,1468873803,"274151322000085","219011344069620",26.62,45.00,0,332.73,378.72,142.6,135.7,0.552,736857.9,736857.9,32735,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873805,769905.00
07/18/2016 16:30,2,5.811,ACTIVE,218.93,362.19,59.996,1468873803,"201051344000633","219011344069620",28.35,37.80,0,336.34,402.46,166.7,159.0,0.791,478671.8,478671.8,39732,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873806,769906.00
07/18/2016 16:30,2,5.854,ACTIVE,219.84,363.69,59.991,1468873803,"201051344000469","219011344069620",28.51,31.00,0,336.94,406.37,168.9,161.1,0.791,480699.1,480699.1,39673,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873807,769907.00
07/18/2016 16:30,2,5.789,ACTIVE,217.13,359.18,60.002,1468873803,"201051344000646","219011344069620",28.09,37.80,0,334.24,400.96,164.8,157.1,0.782,482518.3,482518.3,44218,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873808,769908.00
07/18/2016 16:30,2,5.359,ACTIVE,214.64,363.69,59.949,1468873803,"274151322000052","219011344069620",27.85,50.40,0,332.13,382.03,151.1,143.9,0.597,753980.6,753980.6,32976,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873809,769909.00
07/18/2016 16:30,2,5.980,ACTIVE,218.26,361.29,59.996,1468873803,"201051344000585","219011344069620",28.19,36.50,0,337.84,402.46,170.7,162.8,0.800,490807.3,490807.3,44223,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873810,769910.00
07/18/2016 16:30,2,5.744,ACTIVE,217.13,357.68,59.996,1468873803,"201051344001230","219011344069620",28.19,37.00,0,331.53,399.16,163.9,156.3,0.756,485928.1,485928.1,44039,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873811,769911.00
07/18/2016 16:30,2,5.738,ACTIVE,218.48,362.49,60.018,1468873803,"201051344000582","219011344069620",28.09,36.80,0,337.54,401.86,163.2,155.5,0.742,478968.1,478968.1,44167,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873812,769912.00
07/18/2016 16:30,2,5.697,ACTIVE,217.13,358.88,60.002,1468873803,"201051344000955","219011344069620",28.09,38.40,0,334.84,398.86,162.1,154.6,0.769,492164.2,492164.2,44117,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873813,769913.00
07/18/2016 16:30,2,3.580,ACTIVE,214.64,411.48,59.986,1468873803,"274151322000094","219011344069620",38.17,46.20,0,389.24,447.85,139.1,132.4,0.544,614551.4,614551.4,34134,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873814,769914.00
07/18/2016 16:30,2,5.850,ACTIVE,219.84,364.29,60.012,1468873803,"201051344000579","219011344069620",28.21,37.80,0,338.44,405.17,167.0,159.3,0.791,494688.0,494688.0,19739,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873815,769915.00
07/18/2016 16:30,2,5.746,ACTIVE,217.13,358.58,59.991,1468873803,"201051344000890","219011344069620",28.19,40.00,0,333.33,399.76,163.9,156.3,0.751,489404.9,489404.9,44126,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873816,769916.00
07/18/2016 16:30,2,5.650,ACTIVE,218.03,360.38,59.996,1468873803,"201051344000438","219011344069620",28.43,39.00,0,337.54,400.66,162.7,155.1,0.769,491108.4,491108.4,44132,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873817,769917.00
07/18/2016 16:30,2,5.678,ACTIVE,217.35,359.48,60.012,1468873803,"201051344000417","219011344069620",28.05,40.40,0,336.64,400.06,161.1,153.5,0.769,482970.2,482970.2,44288,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873818,769918.00
07/18/2016 16:30,2,5.381,ACTIVE,214.41,348.36,59.991,1468873803,"274151322000083","219011344069620",27.91,50.20,0,331.83,382.03,152.1,144.9,0.605,747173.5,747173.5,33058,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873819,769919.00
07/18/2016 16:30,2,5.676,ACTIVE,215.32,353.47,60.002,1468873803,"274151322000076","219011344069620",28.15,49.80,0,333.03,383.83,161.8,154.2,0.645,796494.2,796494.2,33066,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873820,769920.00
07/18/2016 16:30,2,5.889,ACTIVE,218.71,362.19,59.996,1468873803,"201051344000868","219011344069620",28.27,33.00,0,337.24,402.46,168.5,160.7,0.760,479628.2,479628.2,39390,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873821,769921.00
07/18/2016 16:30,2,5.713,ACTIVE,214.19,360.38,59.991,1468873803,"274151322000095","219011344069620",28.19,49.30,0,331.23,384.73,163.0,155.4,0.610,788366.2,788366.2,32982,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873822,769922.00
07/18/2016 16:30,2,5.789,ACTIVE,219.84,363.69,59.975,1468873803,"201051344000988","219011344069620",28.59,34.30,0,338.44,406.07,167.7,159.9,0.778,476256.1,476256.1,39677,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873823,769923.00
07/18/2016 16:30,2,5.824,ACTIVE,218.26,358.88,60.007,1468873803,"201051344001025","219011344069620",28.51,38.40,0,338.44,402.16,168.2,160.4,0.751,490077.6,490077.6,44180,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873824,769924.00
07/18/2016 16:30,2,5.883,ACTIVE,219.84,363.99,59.996,1468873803,"201051344000458","219011344069620",28.21,35.00,0,338.14,405.17,168.0,160.2,0.791,487121.0,487121.0,39595,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873825,769925.00
07/18/2016 16:30,2,5.873,ACTIVE,220.52,364.89,60.002,1468873803,"201051344000853","219011344069620",28.55,33.00,0,342.35,406.97,169.9,162.0,0.795,486194.4,486194.4,39209,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873826,769926.00
07/18/2016 16:30,2,5.762,ACTIVE,217.35,359.78,59.986,1468873803,"201051344000685","219011344069620",28.15,37.30,0,336.64,400.06,164.3,156.7,0.795,490401.9,490401.9,44053,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873827,769927.00
07/18/2016 16:30,2,5.762,ACTIVE,218.26,360.08,59.986,1468873803,"201051344000917","219011344069620",28.45,37.00,0,336.94,401.56,166.0,158.3,0.773,487281.4,487281.4,44052,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873828,769928.00
07/18/2016 16:30,2,5.771,ACTIVE,217.35,358.58,60.007,1468873803,"201051344001145","219011344069620",28.33,36.50,0,337.54,400.96,165.7,158.0,0.769,492460.5,492460.5,43900,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873829,769929.00
07/18/2016 16:30,2,5.820,ACTIVE,218.71,361.89,60.002,1468873803,"201051344000651","219011344069620",28.03,37.00,0,337.54,401.56,165.2,157.6,0.747,485219.8,485219.8,44238,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873829,769930.00
07/18/2016 16:30,2,5.266,ACTIVE,214.41,356.78,60.012,1468873803,"274151322000088","219011344069620",26.54,45.00,0,332.43,378.42,141.5,134.7,0.526,720815.4,720815.4,32697,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873830,769931.00
07/18/2016 16:30,2,3.572,ACTIVE,215.32,414.19,59.986,1468873803,"274151322000068","219011344069620",38.57,48.00,0,387.44,450.86,139.5,132.8,0.530,614626.9,614626.9,34346,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873831,769932.00
07/18/2016 16:30,2,5.750,ACTIVE,218.03,359.48,59.996,1468873803,"201051344001135","219011344069620",28.23,36.50,0,338.14,400.66,164.3,156.7,0.760,481251.2,481251.2,44160,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873832,769933.00
07/18/2016 16:30,2,5.799,ACTIVE,218.26,361.89,60.002,1468873803,"201051344000594","219011344069620",28.49,40.80,0,336.64,403.07,167.2,159.5,0.760,491308.8,491308.8,39643,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873833,769934.00
07/18/2016 16:30,2,5.777,ACTIVE,218.48,360.08,59.996,1468873803,"201051344001203","219011344069620",28.33,38.40,0,338.44,401.86,165.6,157.9,0.778,488870.2,488870.2,44222,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873834,769935.00
07/18/2016 16:30,2,5.273,ACTIVE,214.41,361.59,59.975,1468873803,"274151322000054","219011344069620",27.04,44.00,0,332.13,379.92,144.4,137.4,0.552,735965.4,735965.4,32730,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873835,769936.00
07/18/2016 16:30,2,5.826,ACTIVE,218.93,360.69,60.034,1468873803,"201051344000867","219011344069620",28.39,35.80,0,336.94,401.56,167.5,159.7,0.760,478689.5,478689.5,39651,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873836,769937.00
07/18/2016 16:30,2,5.584,ACTIVE,218.48,362.49,60.007,1468873803,"201051344001093","219011344069620",28.71,35.80,0,337.54,400.66,162.3,154.7,0.738,486734.7,486734.7,44111,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873837,769938.00
07/18/2016 16:30,2,5.838,ACTIVE,219.39,363.09,60.018,1468873803,"201051344000900","219011344069620",28.78,32.40,0,336.94,403.07,170.2,162.3,0.773,494804.1,494804.1,39038,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873838,769939.00
07/18/2016 16:30,2,5.713,ACTIVE,219.61,362.79,60.007,1468873803,"201051344000648","219011344069620",28.49,34.30,0,337.54,401.86,164.7,157.1,0.756,485267.8,485267.8,39331,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873838,769940.00
07/18/2016 16:30,2,5.861,ACTIVE,219.61,363.39,60.002,1468873803,"201051344000569","219011344069620",28.39,34.30,0,336.94,404.87,168.6,160.8,0.782,495547.5,495547.5,38955,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873839,769941.00
07/18/2016 16:30,2,5.873,ACTIVE,219.84,362.79,59.996,1468873803,"201051344000983","219011344069620",28.51,34.00,0,336.64,403.37,169.6,161.7,0.787,487369.4,487369.4,39447,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873840,769942.00
07/18/2016 16:30,2,5.756,ACTIVE,220.06,363.69,60.018,1468873803,"201051344001158","219011344069620",28.39,35.40,0,337.54,401.56,165.4,157.7,0.773,480558.5,480558.5,39716,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873841,769943.00
07/18/2016 16:30,2,5.766,ACTIVE,219.84,365.80,59.996,1468873803,"201051344000576","219011344069620",28.61,33.00,0,337.84,405.77,167.0,159.2,0.765,487876.1,487876.1,39118,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873842,769944.00
07/18/2016 16:30,2,5.293,ACTIVE,214.64,354.97,59.981,1468873803,"274151322000087","219011344069620",26.74,56.00,0,332.73,379.32,143.3,136.4,0.530,708932.1,708932.1,32896,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468873843,769945.00
07/18/2016 16:45,2,5.527,ACTIVE,219.61,361.59,59.981,1468874703,"201051344000645","219011344069620",27.79,33.80,0,338.44,398.86,155.5,148.2,0.703,487485.7,487485.7,39244,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874704,769946.00
07/18/2016 16:45,2,4.914,ACTIVE,215.09,357.68,59.975,1468874703,"274151322000085","219011344069620",26.54,45.00,0,333.03,376.92,131.9,125.4,0.508,736890.6,736890.6,32736,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874705,769947.00
07/18/2016 16:45,2,5.492,ACTIVE,218.71,361.89,59.970,1468874703,"201051344000633","219011344069620",27.95,36.80,0,336.94,398.26,155.4,148.1,0.738,478710.2,478710.2,39733,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874706,769948.00
07/18/2016 16:45,2,5.420,ACTIVE,219.84,361.89,59.965,1468874703,"201051344000469","219011344069620",28.65,31.30,0,337.54,400.06,157.2,149.8,0.734,480738.0,480738.0,39674,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874707,769949.00
07/18/2016 16:45,2,5.342,ACTIVE,217.35,359.48,59.986,1468874703,"201051344000646","219011344069620",28.17,38.40,0,337.24,397.96,152.4,145.2,0.720,482556.1,482556.1,44219,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874708,769950.00
07/18/2016 16:45,2,4.984,ACTIVE,215.09,351.97,59.944,1468874703,"274151322000052","219011344069620",27.67,49.30,0,332.13,379.32,139.7,132.9,0.552,754015.2,754015.2,32977,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874709,769951.00
07/18/2016 16:45,2,5.561,ACTIVE,218.26,358.58,59.981,1468874703,"201051344000585","219011344069620",28.17,37.30,0,337.54,399.76,158.6,151.1,0.742,490846.5,490846.5,44224,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874710,769952.00
07/18/2016 16:45,2,5.332,ACTIVE,217.13,357.38,59.981,1468874703,"201051344001230","219011344069620",28.19,37.80,0,336.64,393.75,152.1,144.9,0.703,485965.7,485965.7,44040,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874711,769953.00
07/18/2016 16:45,2,5.270,ACTIVE,218.26,358.28,59.970,1468874703,"201051344000582","219011344069620",28.37,36.80,0,338.14,398.86,151.3,144.2,0.694,479005.7,479005.7,44168,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874712,769954.00
07/18/2016 16:45,2,5.297,ACTIVE,217.35,357.08,59.996,1468874703,"201051344000955","219011344069620",27.95,38.80,0,337.84,396.15,149.8,142.7,0.707,492201.3,492201.3,44118,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874713,769955.00
07/18/2016 16:45,2,3.346,ACTIVE,214.87,415.99,59.986,1468874703,"274151322000094","219011344069620",37.89,47.00,0,385.63,447.85,128.5,122.1,0.499,614583.1,614583.1,34135,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874714,769956.00
07/18/2016 16:45,2,5.443,ACTIVE,219.61,362.49,60.012,1468874703,"201051344000579","219011344069620",28.27,37.30,0,338.74,398.86,155.8,148.5,0.734,494726.6,494726.6,19740,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874715,769957.00
07/18/2016 16:45,2,5.328,ACTIVE,217.13,357.08,59.965,1468874703,"201051344000890","219011344069620",28.25,39.50,0,337.24,397.35,152.4,145.2,0.698,489442.6,489442.6,44127,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874716,769958.00
07/18/2016 16:45,2,5.273,ACTIVE,217.80,358.28,59.981,1468874703,"201051344000438","219011344069620",28.27,38.60,0,337.54,398.56,150.9,143.7,0.712,491145.7,491145.7,44133,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874716,769959.00
07/18/2016 16:45,2,5.291,ACTIVE,217.35,357.68,59.981,1468874703,"201051344000417","219011344069620",27.89,40.60,0,338.44,396.75,149.6,142.5,0.712,483007.1,483007.1,44289,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874717,769960.00
07/18/2016 16:45,2,5.047,ACTIVE,214.41,347.76,59.970,1468874703,"274151322000083","219011344069620",27.67,50.20,0,331.83,379.02,141.4,134.6,0.552,747208.4,747208.4,33059,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874718,769961.00
07/18/2016 16:45,2,5.205,ACTIVE,215.77,348.36,59.975,1468874703,"274151322000076","219011344069620",28.31,48.30,0,333.63,381.12,148.9,141.8,0.588,796531.2,796531.2,33067,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874719,769962.00
07/18/2016 16:45,2,5.463,ACTIVE,218.48,361.89,59.986,1468874703,"201051344000868","219011344069620",28.35,32.60,0,336.34,399.16,156.8,149.5,0.725,479667.0,479667.0,39391,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874720,769963.00
07/18/2016 16:45,2,5.342,ACTIVE,214.64,349.86,59.975,1468874703,"274151322000095","219011344069620",27.91,48.30,0,331.23,381.42,150.9,143.7,0.575,788403.5,788403.5,32983,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874721,769964.00
07/18/2016 16:45,2,5.523,ACTIVE,219.61,361.89,59.991,1468874703,"201051344000988","219011344069620",27.89,33.50,0,338.44,400.66,155.9,148.6,0.729,476294.7,476294.7,39678,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874722,769965.00
07/18/2016 16:45,2,5.521,ACTIVE,218.03,360.38,59.986,1468874703,"201051344001025","219011344069620",27.91,38.80,0,338.44,399.76,156.0,148.7,0.694,490116.2,490116.2,44181,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874723,769966.00
07/18/2016 16:45,2,5.447,ACTIVE,219.39,360.69,59.949,1468874703,"201051344000458","219011344069620",28.39,34.80,0,338.74,399.46,156.6,149.2,0.747,487159.7,487159.7,39596,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874724,769967.00
07/18/2016 16:45,2,5.506,ACTIVE,220.06,363.09,59.986,1468874703,"201051344000853","219011344069620",28.25,33.00,0,343.55,403.37,157.5,150.1,0.742,486233.4,486233.4,39210,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874725,769968.00
07/18/2016 16:45,2,5.357,ACTIVE,217.13,358.58,59.981,1468874703,"201051344000685","219011344069620",28.09,37.30,0,338.44,397.66,152.4,145.2,0.742,490439.6,490439.6,44054,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874726,769969.00
07/18/2016 16:45,2,5.396,ACTIVE,218.03,357.68,59.970,1468874703,"201051344000917","219011344069620",28.23,37.00,0,337.54,398.56,154.2,146.9,0.729,487319.5,487319.5,44053,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874727,769970.00
07/18/2016 16:45,2,5.365,ACTIVE,217.13,358.28,59.975,1468874703,"201051344001145","219011344069620",28.35,37.00,0,338.44,397.96,154.1,146.8,0.720,492498.5,492498.5,43901,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874727,769971.00
07/18/2016 16:45,2,5.400,ACTIVE,218.48,359.48,59.986,1468874703,"201051344000651","219011344069620",28.01,37.50,0,337.84,398.56,153.3,146.0,0.698,485257.7,485257.7,44239,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874728,769972.00
07/18/2016 16:45,2,4.859,ACTIVE,214.64,353.17,59.975,1468874703,"274151322000088","219011344069620",26.50,44.00,0,332.73,376.62,130.5,124.0,0.491,720847.7,720847.7,32698,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874729,769973.00
07/18/2016 16:45,2,3.209,ACTIVE,215.54,431.02,59.981,1468874703,"274151322000068","219011344069620",38.92,48.00,0,386.53,444.85,126.6,120.2,0.477,614658.6,614658.6,34347,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874730,769974.00
07/18/2016 16:45,2,5.422,ACTIVE,218.03,357.68,59.991,1468874703,"201051344001135","219011344069620",27.71,37.80,0,338.14,397.96,152.1,144.9,0.707,481288.8,481288.8,44161,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874731,769975.00
07/18/2016 16:45,2,5.453,ACTIVE,218.03,360.99,59.975,1468874703,"201051344000594","219011344069620",28.21,40.60,0,337.54,400.06,155.8,148.5,0.725,491347.3,491347.3,39644,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874732,769976.00
07/18/2016 16:45,2,5.352,ACTIVE,218.26,359.18,59.986,1468874703,"201051344001203","219011344069620",28.35,38.20,0,339.04,398.86,153.7,146.4,0.725,488908.2,488908.2,44223,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874733,769977.00
07/18/2016 16:45,2,4.896,ACTIVE,214.87,352.27,59.970,1468874703,"274151322000054","219011344069620",26.84,44.80,0,331.83,377.82,133.1,126.5,0.513,735998.4,735998.4,32731,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874734,769978.00
07/18/2016 16:45,2,5.439,ACTIVE,218.71,359.18,59.975,1468874703,"201051344000867","219011344069620",28.33,35.00,0,337.54,398.26,156.1,148.7,0.720,478728.1,478728.1,39652,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874735,769979.00
07/18/2016 16:45,2,5.219,ACTIVE,218.03,358.88,59.975,1468874703,"201051344001093","219011344069620",28.47,35.80,0,338.14,397.66,150.4,143.2,0.685,486772.0,486772.0,44112,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874736,769980.00
07/18/2016 16:45,2,5.391,ACTIVE,219.16,361.59,59.975,1468874703,"201051344000900","219011344069620",28.96,32.40,0,336.94,399.76,158.0,150.6,0.716,494843.3,494843.3,39039,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874737,769981.00
07/18/2016 16:45,2,5.268,ACTIVE,219.16,361.89,59.981,1468874703,"201051344000648","219011344069620",28.69,33.80,0,338.14,399.16,153.2,145.9,0.703,485305.8,485305.8,39332,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874738,769982.00
07/18/2016 16:45,2,5.346,ACTIVE,219.61,360.99,59.949,1468874703,"201051344000569","219011344069620",28.92,34.50,0,337.24,399.16,156.8,149.4,0.725,495586.3,495586.3,38956,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874739,769983.00
07/18/2016 16:45,2,5.424,ACTIVE,219.61,361.59,59.975,1468874703,"201051344000983","219011344069620",28.73,33.80,0,337.54,399.46,157.7,150.3,0.738,487408.4,487408.4,39448,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874740,769984.00
07/18/2016 16:45,2,5.457,ACTIVE,219.84,362.49,59.970,1468874703,"201051344001158","219011344069620",27.91,35.20,0,338.14,398.86,154.3,147.0,0.720,480596.7,480596.7,39717,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874741,769985.00
07/18/2016 16:45,2,5.396,ACTIVE,219.61,360.99,59.965,1468874703,"201051344000576","219011344069620",28.43,32.00,0,338.74,399.46,155.4,148.1,0.716,487914.5,487914.5,39119,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874742,769986.00
07/18/2016 16:45,2,4.928,ACTIVE,214.87,364.29,59.965,1468874703,"274151322000087","219011344069620",26.62,55.80,0,332.43,376.31,132.8,126.2,0.491,708964.9,708964.9,32897,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468874743,769987.00
07/18/2016 17:00,2,5.016,ACTIVE,219.39,361.59,60.012,1468875603,"201051344000645","219011344069620",28.47,33.30,0,338.44,394.95,144.7,137.7,0.650,487521.5,487521.5,39245,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875604,769988.00
07/18/2016 17:00,2,4.475,ACTIVE,215.09,362.79,59.996,1468875603,"274151322000085","219011344069620",27.14,44.00,0,333.33,374.51,123.0,116.8,0.464,736920.9,736920.9,32737,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875605,769989.00
07/18/2016 17:00,2,5.029,ACTIVE,218.71,359.48,59.991,1468875603,"201051344000633","219011344069620",28.47,36.00,0,336.94,394.95,145.0,138.0,0.689,478746.1,478746.1,39734,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875606,769990.00
07/18/2016 17:00,2,5.014,ACTIVE,219.61,361.89,60.002,1468875603,"201051344000469","219011344069620",28.78,30.30,0,336.94,396.15,146.2,139.2,0.676,480774.2,480774.2,39675,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875607,769991.00
07/18/2016 17:00,2,4.971,ACTIVE,216.90,357.08,60.002,1468875603,"201051344000646","219011344069620",28.35,36.80,0,337.54,391.64,142.8,135.9,0.676,482591.3,482591.3,44220,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875608,769992.00
07/18/2016 17:00,2,4.582,ACTIVE,215.09,355.88,60.002,1468875603,"274151322000052","219011344069620",27.99,48.80,0,332.73,376.01,129.8,123.4,0.508,754047.3,754047.3,32978,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875609,769993.00
07/18/2016 17:00,2,5.174,ACTIVE,218.26,358.88,60.002,1468875603,"201051344000585","219011344069620",28.43,36.30,0,338.14,395.85,148.9,141.8,0.689,490883.2,490883.2,44225,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875610,769994.00
07/18/2016 17:00,2,4.850,ACTIVE,216.90,355.88,60.002,1468875603,"201051344001230","219011344069620",28.86,36.30,0,333.63,389.84,141.7,134.8,0.658,486000.8,486000.8,44041,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875611,769995.00
07/18/2016 17:00,2,4.959,ACTIVE,218.48,359.18,59.991,1468875603,"201051344000582","219011344069620",28.17,35.80,0,338.44,395.25,141.5,134.7,0.641,479040.6,479040.6,44169,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875612,769996.00
07/18/2016 17:00,2,4.877,ACTIVE,217.13,355.58,60.007,1468875603,"201051344000955","219011344069620",28.37,38.20,0,337.54,389.84,140.2,133.4,0.663,492235.9,492235.9,44119,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875612,769997.00
07/18/2016 17:00,2,3.053,ACTIVE,215.09,417.19,60.002,1468875603,"274151322000094","219011344069620",38.49,46.20,0,389.24,445.75,118.5,112.4,0.455,614612.5,614612.5,34136,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875614,769998.00
07/18/2016 17:00,2,5.080,ACTIVE,219.61,360.99,60.002,1468875603,"201051344000579","219011344069620",28.31,37.00,0,336.94,395.55,145.6,138.6,0.707,494762.5,494762.5,19741,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875615,769999.00
07/18/2016 17:00,2,4.941,ACTIVE,217.13,356.48,60.023,1468875603,"201051344000890","219011344069620",28.39,38.80,0,337.84,391.64,141.9,135.0,0.650,489477.7,489477.7,44128,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875615,770000.00
07/18/2016 17:00,2,4.914,ACTIVE,217.80,357.38,59.996,1468875603,"201051344000438","219011344069620",28.27,38.60,0,337.54,394.35,140.8,133.9,0.667,491180.5,491180.5,44134,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875616,770001.00
07/18/2016 17:00,2,4.898,ACTIVE,217.35,356.78,60.002,1468875603,"201051344000417","219011344069620",28.15,39.30,0,336.94,394.05,139.7,132.9,0.663,483041.6,483041.6,44290,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875617,770002.00
