ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 17:00,2,4.664,ACTIVE,214.64,364.89,59.996,1468875603,"274151322000083","219011344069620",27.83,49.00,0,332.13,376.62,131.5,125.0,0.513,747240.9,747240.9,33060,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875618,770003.00
07/18/2016 17:00,2,4.830,ACTIVE,215.54,352.27,60.007,1468875603,"274151322000076","219011344069620",28.45,47.30,0,334.24,378.42,139.1,132.3,0.552,796565.6,796565.6,33068,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875619,770004.00
07/18/2016 17:00,2,5.020,ACTIVE,218.48,360.69,60.018,1468875603,"201051344000868","219011344069620",28.67,32.00,0,336.94,395.85,145.8,138.8,0.667,479703.1,479703.1,39392,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875620,770005.00
07/18/2016 17:00,2,4.902,ACTIVE,214.64,359.18,59.981,1468875603,"274151322000095","219011344069620",28.43,46.60,0,332.43,378.42,141.1,134.2,0.535,788438.4,788438.4,32984,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875621,770006.00
07/18/2016 17:00,2,5.025,ACTIVE,219.61,362.49,59.986,1468875603,"201051344000988","219011344069620",28.57,33.00,0,337.24,396.45,145.3,138.4,0.681,476330.8,476330.8,39679,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875622,770007.00
07/18/2016 17:00,2,5.076,ACTIVE,218.03,357.08,59.981,1468875603,"201051344001025","219011344069620",28.41,37.80,0,338.44,394.95,146.0,139.0,0.658,490152.2,490152.2,44182,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875623,770008.00
07/18/2016 17:00,2,5.061,ACTIVE,219.61,360.38,60.007,1468875603,"201051344000458","219011344069620",28.43,33.80,0,338.74,395.85,145.7,138.7,0.698,487195.8,487195.8,39597,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875624,770009.00
07/18/2016 17:00,2,5.051,ACTIVE,220.06,360.99,59.991,1468875603,"201051344000853","219011344069620",28.67,32.60,0,342.05,399.16,146.6,139.6,0.689,486269.7,486269.7,39211,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875625,770010.00
07/18/2016 17:00,2,4.951,ACTIVE,217.13,356.48,60.002,1468875603,"201051344000685","219011344069620",28.37,36.50,0,338.44,393.75,142.2,135.4,0.694,490474.8,490474.8,44055,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875626,770011.00
07/18/2016 17:00,2,4.939,ACTIVE,217.80,356.78,59.986,1468875603,"201051344000917","219011344069620",28.80,36.30,0,338.14,394.95,144.0,137.1,0.676,487355.1,487355.1,44054,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875626,770012.00
07/18/2016 17:00,2,4.969,ACTIVE,217.13,357.38,59.986,1468875603,"201051344001145","219011344069620",28.65,36.00,0,338.14,394.35,144.1,137.2,0.667,492534.1,492534.1,43902,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875627,770013.00
07/18/2016 17:00,2,4.986,ACTIVE,218.48,357.98,59.981,1468875603,"201051344000651","219011344069620",28.37,36.80,0,338.44,394.95,143.2,136.3,0.658,485293.1,485293.1,44240,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875628,770014.00
07/18/2016 17:00,2,4.441,ACTIVE,214.64,361.59,59.959,1468875603,"274151322000088","219011344069620",27.08,43.00,0,332.43,373.91,121.7,115.5,0.460,720877.7,720877.7,32699,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875629,770015.00
07/18/2016 17:00,2,2.947,ACTIVE,215.54,423.81,59.991,1468875603,"274151322000068","219011344069620",39.56,46.60,0,385.03,445.45,117.7,111.6,0.446,614688.0,614688.0,34348,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875630,770016.00
07/18/2016 17:00,2,4.943,ACTIVE,217.80,357.08,59.991,1468875603,"201051344001135","219011344069620",28.45,36.80,0,338.44,393.45,142.4,135.5,0.654,481323.9,481323.9,44162,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875631,770017.00
07/18/2016 17:00,2,5.029,ACTIVE,218.03,359.78,59.986,1468875603,"201051344000594","219011344069620",28.55,39.80,0,338.44,396.45,145.4,138.4,0.685,491383.2,491383.2,39645,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875632,770018.00
07/18/2016 17:00,2,4.922,ACTIVE,218.26,357.68,60.023,1468875603,"201051344001203","219011344069620",28.73,37.00,0,339.04,394.95,143.2,136.3,0.667,488943.7,488943.7,44224,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875633,770019.00
07/18/2016 17:00,2,4.465,ACTIVE,215.09,346.26,59.991,1468875603,"274151322000054","219011344069620",27.45,43.80,0,331.53,375.41,124.1,117.8,0.468,736028.9,736028.9,32732,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875634,770020.00
07/18/2016 17:00,2,5.027,ACTIVE,218.93,360.69,59.991,1468875603,"201051344000867","219011344069620",28.55,34.50,0,337.84,395.25,145.3,138.3,0.663,478764.1,478764.1,39653,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875635,770021.00
07/18/2016 17:00,2,4.781,ACTIVE,218.26,357.98,59.991,1468875603,"201051344001093","219011344069620",28.84,35.00,0,338.44,393.75,139.7,132.9,0.614,486806.6,486806.6,44113,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875636,770022.00
07/18/2016 17:00,2,4.996,ACTIVE,219.16,360.69,59.965,1468875603,"201051344000900","219011344069620",29.08,32.00,0,337.54,395.85,147.2,140.1,0.667,494879.7,494879.7,39040,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875637,770023.00
07/18/2016 17:00,2,4.982,ACTIVE,219.16,359.78,59.996,1468875603,"201051344000648","219011344069620",28.23,32.80,0,338.44,395.85,142.4,135.6,0.654,485341.0,485341.0,39333,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875638,770024.00
07/18/2016 17:00,2,5.033,ACTIVE,219.39,360.99,59.986,1468875603,"201051344000569","219011344069620",28.57,33.50,0,337.54,395.55,145.5,138.5,0.676,495622.3,495622.3,38957,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875638,770025.00
07/18/2016 17:00,2,4.961,ACTIVE,219.61,362.19,59.996,1468875603,"201051344000983","219011344069620",29.22,32.60,0,337.54,395.85,146.8,139.7,0.689,487444.8,487444.8,39449,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875639,770026.00
07/18/2016 17:00,2,5.008,ACTIVE,219.61,360.08,60.002,1468875603,"201051344001158","219011344069620",28.35,34.30,0,337.24,395.25,143.7,136.8,0.672,480632.2,480632.2,39718,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875640,770027.00
07/18/2016 17:00,2,4.932,ACTIVE,219.61,362.49,60.002,1468875603,"201051344000576","219011344069620",28.88,32.20,0,338.14,395.85,144.2,137.3,0.658,487950.3,487950.3,39120,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875641,770028.00
07/18/2016 17:00,2,4.463,ACTIVE,215.09,348.96,59.991,1468875603,"274151322000087","219011344069620",27.35,55.30,0,332.13,373.31,123.6,117.3,0.455,708995.4,708995.4,32898,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468875642,770029.00
07/18/2016 17:15,2,4.623,ACTIVE,218.93,358.58,59.981,1468876504,"201051344000645","219011344069620",28.17,32.80,0,338.44,391.34,131.9,125.4,0.597,487554.4,487554.4,39246,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876505,770030.00
07/18/2016 17:15,2,4.043,ACTIVE,214.64,354.97,59.986,1468876504,"274151322000085","219011344069620",27.27,43.00,0,333.03,371.81,111.6,105.8,0.424,736948.7,736948.7,32738,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876506,770031.00
07/18/2016 17:15,2,4.592,ACTIVE,218.26,357.98,59.949,1468876504,"201051344000633","219011344069620",28.43,35.60,0,337.54,392.25,132.2,125.6,0.636,478779.1,478779.1,39735,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876507,770032.00
07/18/2016 17:15,2,4.529,ACTIVE,218.93,356.78,59.970,1468876504,"201051344000469","219011344069620",29.04,30.30,0,338.14,392.25,133.2,126.6,0.650,480807.4,480807.4,39676,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876507,770033.00
07/18/2016 17:15,2,4.502,ACTIVE,216.45,354.37,59.986,1468876504,"201051344000646","219011344069620",28.51,36.50,0,336.64,388.34,130.0,123.6,0.614,482623.8,482623.8,44221,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876508,770034.00
07/18/2016 17:15,2,4.156,ACTIVE,214.64,348.36,59.954,1468876504,"274151322000052","219011344069620",27.95,46.60,0,332.13,373.61,117.5,111.5,0.468,754076.7,754076.7,32979,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876509,770035.00
07/18/2016 17:15,2,4.699,ACTIVE,217.80,357.08,59.981,1468876504,"201051344000585","219011344069620",28.65,35.40,0,338.14,392.55,136.3,129.7,0.628,490917.1,490917.1,44226,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876510,770036.00
07/18/2016 17:15,2,4.439,ACTIVE,216.45,353.47,59.981,1468876504,"201051344001230","219011344069620",28.71,35.80,0,333.63,386.53,129.1,122.7,0.597,486033.0,486033.0,44042,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876511,770037.00
07/18/2016 17:15,2,4.479,ACTIVE,217.80,356.78,59.991,1468876504,"201051344000582","219011344069620",28.43,35.40,0,338.44,391.94,128.9,122.5,0.588,479072.8,479072.8,44170,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876512,770038.00
07/18/2016 17:15,2,4.457,ACTIVE,216.67,354.37,59.991,1468876504,"201051344000955","219011344069620",28.17,37.00,0,337.24,386.23,127.2,120.9,0.601,492267.7,492267.7,44120,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876513,770039.00
07/18/2016 17:15,2,2.725,ACTIVE,214.64,422.60,59.991,1468876504,"274151322000094","219011344069620",38.80,45.00,0,395.25,442.74,107.3,101.7,0.424,614639.3,614639.3,34137,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876514,770040.00
07/18/2016 17:15,2,4.594,ACTIVE,218.93,358.28,60.002,1468876504,"201051344000579","219011344069620",28.53,36.30,0,338.44,392.25,132.7,126.2,0.628,494795.7,494795.7,19742,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876515,770041.00
07/18/2016 17:15,2,4.453,ACTIVE,216.67,354.07,59.954,1468876504,"201051344000890","219011344069620",28.69,38.00,0,335.74,387.44,129.3,122.9,0.597,489510.0,489510.0,44129,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876516,770042.00
07/18/2016 17:15,2,4.439,ACTIVE,217.35,355.58,59.986,1468876504,"201051344000438","219011344069620",28.53,37.80,0,338.74,390.14,128.4,122.0,0.614,491212.5,491212.5,44135,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876517,770043.00
07/18/2016 17:15,2,4.473,ACTIVE,217.13,355.58,59.959,1468876504,"201051344000417","219011344069620",28.07,38.80,0,337.24,387.74,127.2,120.8,0.610,483073.3,483073.3,44291,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876518,770044.00
07/18/2016 17:15,2,4.209,ACTIVE,214.41,346.56,59.965,1468876504,"274151322000083","219011344069620",28.01,47.00,0,332.43,374.51,119.3,113.3,0.473,747270.8,747270.8,33061,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876519,770045.00
07/18/2016 17:15,2,4.346,ACTIVE,215.09,360.69,59.981,1468876504,"274151322000076","219011344069620",28.63,46.60,0,333.63,376.31,125.9,119.6,0.491,796597.2,796597.2,33069,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876520,770046.00
07/18/2016 17:15,2,4.604,ACTIVE,218.03,356.18,59.986,1468876504,"201051344000868","219011344069620",28.37,31.50,0,337.54,392.25,132.3,125.8,0.605,479736.2,479736.2,39393,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876521,770047.00
07/18/2016 17:15,2,4.420,ACTIVE,214.41,351.97,59.981,1468876504,"274151322000095","219011344069620",28.65,46.00,0,332.73,376.31,128.2,121.8,0.477,788470.4,788470.4,32985,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876522,770048.00
07/18/2016 17:15,2,4.613,ACTIVE,218.93,358.28,59.975,1468876504,"201051344000988","219011344069620",28.39,33.00,0,337.84,392.85,132.6,126.1,0.619,476363.8,476363.8,39680,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876523,770049.00
07/18/2016 17:15,2,4.578,ACTIVE,217.35,355.28,59.991,1468876504,"201051344001025","219011344069620",28.71,37.30,0,338.44,391.64,133.1,126.5,0.601,490185.5,490185.5,44183,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876524,770050.00
07/18/2016 17:15,2,4.570,ACTIVE,218.93,357.68,59.965,1468876504,"201051344000458","219011344069620",28.71,33.50,0,338.44,393.15,133.0,126.4,0.641,487228.9,487228.9,39598,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876525,770051.00
07/18/2016 17:15,2,4.555,ACTIVE,219.39,360.08,59.975,1468876504,"201051344000853","219011344069620",28.94,31.80,0,339.65,393.45,133.5,126.9,0.636,486303.1,486303.1,39212,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876526,770052.00
07/18/2016 17:15,2,4.568,ACTIVE,217.58,355.88,59.949,1468876504,"201051344000917","219011344069620",28.33,35.80,0,337.84,390.74,131.1,124.6,0.605,487387.9,487387.9,44055,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876528,770053.00
07/18/2016 17:15,2,4.537,ACTIVE,216.90,354.67,59.975,1468876504,"201051344001145","219011344069620",28.61,35.20,0,338.44,390.74,131.4,124.9,0.605,492566.9,492566.9,43903,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876529,770054.00
07/18/2016 17:15,2,4.516,ACTIVE,217.80,356.48,59.959,1468876504,"201051344000651","219011344069620",28.53,36.00,0,338.74,391.94,130.5,124.0,0.597,485325.6,485325.6,44241,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876529,770055.00
07/18/2016 17:15,2,3.996,ACTIVE,214.41,360.38,59.996,1468876504,"274151322000088","219011344069620",27.27,43.00,0,332.73,371.81,110.4,104.7,0.415,720905.3,720905.3,32700,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876530,770056.00
07/18/2016 17:15,2,2.766,ACTIVE,215.32,413.29,59.975,1468876504,"274151322000068","219011344069620",38.31,46.60,0,390.74,443.94,108.1,102.4,0.411,614714.8,614714.8,34349,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876531,770057.00
07/18/2016 17:15,2,4.510,ACTIVE,217.35,353.77,59.965,1468876504,"201051344001135","219011344069620",28.35,36.00,0,337.84,390.44,129.6,123.2,0.601,481356.3,481356.3,44163,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876532,770058.00
07/18/2016 17:15,2,4.566,ACTIVE,217.58,357.38,59.986,1468876504,"201051344000594","219011344069620",28.65,38.80,0,338.14,392.85,132.5,126.0,0.619,491416.3,491416.3,39646,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876533,770059.00
07/18/2016 17:15,2,4.490,ACTIVE,217.58,354.97,59.991,1468876504,"201051344001203","219011344069620",28.65,36.80,0,339.34,391.64,130.2,123.8,0.619,488976.2,488976.2,44225,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876534,770060.00
07/18/2016 17:15,2,4.055,ACTIVE,214.87,348.06,59.986,1468876504,"274151322000054","219011344069620",27.41,42.00,0,332.73,372.71,112.5,106.7,0.429,736057.1,736057.1,32733,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876535,770061.00
07/18/2016 17:15,2,4.537,ACTIVE,218.26,355.58,59.991,1468876504,"201051344000867","219011344069620",28.78,34.00,0,339.04,391.64,132.2,125.7,0.605,478797.1,478797.1,39654,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876536,770062.00
07/18/2016 17:15,2,4.338,ACTIVE,217.80,356.48,59.986,1468876504,"201051344001093","219011344069620",28.82,34.80,0,338.74,390.44,126.7,120.4,0.583,486838.3,486838.3,44114,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876537,770063.00
07/18/2016 17:15,2,4.551,ACTIVE,218.48,357.98,59.981,1468876504,"201051344000900","219011344069620",29.06,31.80,0,338.14,392.55,134.0,127.4,0.614,494913.1,494913.1,39041,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876538,770064.00
07/18/2016 17:15,2,4.510,ACTIVE,218.71,358.28,59.986,1468876504,"201051344000648","219011344069620",28.43,32.60,0,338.44,392.25,130.0,123.5,0.601,485373.4,485373.4,39334,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876538,770065.00
07/18/2016 17:15,2,4.537,ACTIVE,218.71,357.08,59.975,1468876504,"201051344000569","219011344069620",28.88,32.80,0,338.14,392.55,132.7,126.2,0.619,495655.5,495655.5,38958,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876539,770066.00
07/18/2016 17:15,2,4.564,ACTIVE,218.93,357.38,59.954,1468876504,"201051344000983","219011344069620",29.00,32.40,0,337.84,392.85,134.2,127.6,0.632,487478.2,487478.2,39450,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876540,770067.00
07/18/2016 17:15,2,4.559,ACTIVE,218.93,359.78,60.023,1468876504,"201051344001158","219011344069620",28.37,33.30,0,338.44,391.64,130.9,124.5,0.623,480664.9,480664.9,39719,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876541,770068.00
07/18/2016 17:15,2,4.500,ACTIVE,218.93,357.98,59.981,1468876504,"201051344000576","219011344069620",28.77,31.80,0,338.44,392.25,131.1,124.6,0.610,487983.0,487983.0,39121,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876542,770069.00
07/18/2016 17:15,2,4.064,ACTIVE,214.64,345.06,59.970,1468876504,"274151322000087","219011344069620",27.33,53.80,0,332.73,371.51,112.4,106.6,0.407,709023.4,709023.4,32899,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876543,770070.00
07/18/2016 17:15,2,4.506,ACTIVE,216.67,355.58,59.970,1468876504,"201051344000685","219011344069620",28.33,35.80,0,336.94,389.84,129.3,122.9,0.632,490507.7,490507.7,44056,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468876544,770071.00
07/18/2016 17:30,2,4.086,ACTIVE,218.03,355.58,59.991,1468877404,"201051344000645","219011344069620",28.77,32.40,0,339.04,387.14,119.0,112.9,0.544,487584.2,487584.2,39247,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877405,770072.00
07/18/2016 17:30,2,3.602,ACTIVE,214.19,343.55,59.991,1468877404,"274151322000085","219011344069620",27.39,42.00,0,333.63,368.80,99.9,94.5,0.380,736973.8,736973.8,32739,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877406,770073.00
07/18/2016 17:30,2,4.137,ACTIVE,217.35,356.78,60.007,1468877404,"201051344000633","219011344069620",28.51,34.50,0,337.84,388.64,119.5,113.4,0.561,478808.9,478808.9,39736,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877407,770074.00
07/18/2016 17:30,2,4.078,ACTIVE,218.26,355.88,59.996,1468877404,"201051344000469","219011344069620",29.06,29.80,0,337.84,388.64,120.1,114.0,0.566,480837.5,480837.5,39677,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877408,770075.00
07/18/2016 17:30,2,4.029,ACTIVE,215.77,353.17,59.996,1468877404,"201051344000646","219011344069620",28.73,35.40,0,333.33,383.83,117.3,111.3,0.561,482653.1,482653.1,44222,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877409,770076.00
07/18/2016 17:30,2,3.676,ACTIVE,213.96,346.86,59.991,1468877404,"274151322000052","219011344069620",28.23,46.00,0,332.73,375.41,105.0,99.4,0.415,754103.1,754103.1,32980,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877410,770077.00
07/18/2016 17:30,2,4.238,ACTIVE,216.90,353.77,60.002,1468877404,"201051344000585","219011344069620",28.71,34.80,0,333.63,386.83,123.2,117.0,0.575,490948.0,490948.0,44227,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877410,770078.00
07/18/2016 17:30,2,3.965,ACTIVE,215.77,351.67,60.002,1468877404,"201051344001230","219011344069620",28.94,34.50,0,332.43,382.33,116.3,110.3,0.539,486062.1,486062.1,44043,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877411,770079.00
07/18/2016 17:30,2,4.002,ACTIVE,216.90,354.07,59.986,1468877404,"201051344000582","219011344069620",28.71,34.80,0,334.54,386.83,116.3,110.4,0.535,479101.9,479101.9,44171,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877412,770080.00
07/18/2016 17:30,2,3.947,ACTIVE,215.77,352.27,60.007,1468877404,"201051344000955","219011344069620",28.59,36.50,0,333.63,382.63,114.3,108.4,0.548,492296.4,492296.4,44121,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877413,770081.00
07/18/2016 17:30,2,2.408,ACTIVE,213.74,418.09,60.002,1468877404,"274151322000094","219011344069620",39.02,44.30,0,392.25,440.94,95.3,90.0,0.376,614663.2,614663.2,34138,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877414,770082.00
07/18/2016 17:30,2,4.107,ACTIVE,218.03,356.18,59.996,1468877404,"201051344000579","219011344069620",28.92,35.40,0,338.74,387.74,120.4,114.3,0.557,494825.7,494825.7,19743,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877415,770083.00
07/18/2016 17:30,2,4.010,ACTIVE,216.00,351.97,59.986,1468877404,"201051344000890","219011344069620",28.80,37.30,0,333.33,384.13,116.9,110.9,0.539,489539.2,489539.2,44130,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877416,770084.00
07/18/2016 17:30,2,3.967,ACTIVE,216.67,354.37,59.981,1468877404,"201051344000438","219011344069620",28.73,36.80,0,334.54,384.43,115.4,109.5,0.548,491241.4,491241.4,44136,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877417,770085.00
07/18/2016 17:30,2,3.973,ACTIVE,216.22,352.27,59.991,1468877404,"201051344000417","219011344069620",28.45,38.20,0,333.93,382.63,114.5,108.5,0.548,483102.0,483102.0,44292,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877418,770086.00
07/18/2016 17:30,2,3.766,ACTIVE,213.74,345.66,59.981,1468877404,"274151322000083","219011344069620",28.05,46.60,0,332.43,371.21,106.9,101.3,0.420,747297.6,747297.6,33062,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877419,770087.00
07/18/2016 17:30,2,3.855,ACTIVE,214.41,347.16,59.991,1468877404,"274151322000076","219011344069620",28.86,44.50,0,333.63,376.01,112.8,107.0,0.446,796625.5,796625.5,33070,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877420,770088.00
07/18/2016 17:30,2,4.068,ACTIVE,217.35,355.58,59.996,1468877404,"201051344000868","219011344069620",29.02,30.80,0,334.54,388.34,119.7,113.6,0.539,479766.1,479766.1,39394,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877421,770089.00
07/18/2016 17:30,2,3.967,ACTIVE,213.74,351.97,59.986,1468877404,"274151322000095","219011344069620",28.69,45.50,0,332.73,379.32,115.1,109.2,0.433,788499.2,788499.2,32986,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877422,770090.00
07/18/2016 17:30,2,4.133,ACTIVE,218.26,358.58,60.002,1468877404,"201051344000988","219011344069620",28.61,32.40,0,337.54,388.94,119.8,113.7,0.575,476393.7,476393.7,39681,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877422,770091.00
07/18/2016 17:30,2,4.143,ACTIVE,216.67,354.37,59.991,1468877404,"201051344001025","219011344069620",28.61,36.00,0,334.24,385.03,120.1,114.0,0.544,490215.5,490215.5,44184,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877423,770092.00
07/18/2016 17:30,2,4.105,ACTIVE,218.03,355.28,59.996,1468877404,"201051344000458","219011344069620",28.88,32.80,0,339.04,388.64,120.1,114.0,0.588,487258.9,487258.9,39599,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877424,770093.00
07/18/2016 17:30,2,4.049,ACTIVE,218.71,358.58,59.986,1468877404,"201051344000853","219011344069620",29.40,31.80,0,339.04,389.24,120.4,114.3,0.566,486333.3,486333.3,39213,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877425,770094.00
07/18/2016 17:30,2,4.023,ACTIVE,216.00,352.27,59.986,1468877404,"201051344000685","219011344069620",28.65,35.20,0,333.93,384.43,116.8,110.8,0.570,490536.3,490536.3,44057,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877426,770095.00
07/18/2016 17:30,2,4.064,ACTIVE,216.67,353.47,59.991,1468877404,"201051344000917","219011344069620",28.82,35.20,0,334.24,385.33,118.6,112.6,0.557,487417.5,487417.5,44056,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877427,770096.00
07/18/2016 17:30,2,4.074,ACTIVE,216.22,353.47,59.986,1468877404,"201051344001145","219011344069620",28.75,34.80,0,333.93,384.43,118.6,112.6,0.552,492596.5,492596.5,43904,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877428,770097.00
07/18/2016 17:30,2,4.027,ACTIVE,216.90,353.77,59.981,1468877404,"201051344000651","219011344069620",28.82,35.20,0,334.54,386.83,117.5,111.5,0.544,485355.0,485355.0,44242,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877429,770098.00
07/18/2016 17:30,2,3.527,ACTIVE,213.74,348.36,59.996,1468877404,"274151322000088","219011344069620",27.55,40.80,0,333.03,368.80,98.4,93.1,0.371,720930.0,720930.0,32701,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877430,770099.00
07/18/2016 17:30,2,2.393,ACTIVE,214.87,419.60,59.996,1468877404,"274151322000068","219011344069620",39.32,45.50,0,396.75,442.44,96.4,91.1,0.367,614738.8,614738.8,34350,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877431,770100.00
07/18/2016 17:30,2,4.033,ACTIVE,216.22,352.27,60.002,1468877404,"201051344001135","219011344069620",28.61,35.60,0,334.24,383.23,116.8,110.8,0.544,481385.6,481385.6,44164,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877431,770101.00
07/18/2016 17:30,2,4.100,ACTIVE,216.67,355.58,59.996,1468877404,"201051344000594","219011344069620",28.88,38.00,0,333.63,388.64,120.0,113.9,0.561,491446.2,491446.2,39647,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877433,770102.00
07/18/2016 17:30,2,4.035,ACTIVE,216.67,353.17,59.970,1468877404,"201051344001203","219011344069620",28.73,35.80,0,335.14,386.23,117.5,111.5,0.548,489005.6,489005.6,44226,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877434,770103.00
07/18/2016 17:30,2,3.572,ACTIVE,213.96,354.97,59.996,1468877404,"274151322000054","219011344069620",27.75,42.00,0,333.03,370.00,100.4,95.0,0.380,736082.3,736082.3,32734,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877435,770104.00
07/18/2016 17:30,2,4.107,ACTIVE,217.35,354.67,60.023,1468877404,"201051344000867","219011344069620",28.80,33.00,0,333.63,388.04,119.8,113.7,0.552,478827.0,478827.0,39655,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877435,770105.00
07/18/2016 17:30,2,3.896,ACTIVE,216.67,353.17,59.991,1468877404,"201051344001093","219011344069620",28.84,33.50,0,333.93,385.03,113.8,107.9,0.521,486866.8,486866.8,44115,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877436,770106.00
07/18/2016 17:30,2,4.105,ACTIVE,217.80,355.88,59.986,1468877404,"201051344000900","219011344069620",29.04,30.30,0,337.84,388.64,120.8,114.7,0.552,494943.3,494943.3,39042,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877438,770107.00
07/18/2016 17:30,2,4.045,ACTIVE,218.03,356.78,60.023,1468877404,"201051344000648","219011344069620",28.61,32.20,0,338.74,387.74,117.3,111.3,0.539,485402.7,485402.7,39335,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877439,770108.00
07/18/2016 17:30,2,4.070,ACTIVE,218.03,354.97,59.996,1468877404,"201051344000569","219011344069620",29.02,32.60,0,338.44,388.04,119.8,113.7,0.561,495685.4,495685.4,38959,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877440,770109.00
07/18/2016 17:30,2,4.135,ACTIVE,218.03,357.98,60.002,1468877404,"201051344000983","219011344069620",28.94,32.00,0,338.74,388.64,121.3,115.1,0.575,487508.5,487508.5,39451,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877441,770110.00
07/18/2016 17:30,2,4.072,ACTIVE,218.26,357.98,59.991,1468877404,"201051344001158","219011344069620",28.73,33.00,0,338.14,388.04,118.5,112.5,0.557,480694.4,480694.4,39720,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877442,770111.00
07/18/2016 17:30,2,4.016,ACTIVE,218.26,357.08,59.981,1468877404,"201051344000576","219011344069620",29.10,31.00,0,337.54,387.74,118.4,112.3,0.548,488012.6,488012.6,39122,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877443,770112.00
07/18/2016 17:30,2,3.617,ACTIVE,214.19,353.77,59.986,1468877404,"274151322000087","219011344069620",27.55,52.30,0,333.03,369.10,100.8,95.4,0.362,709048.7,709048.7,32900,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468877444,770113.00
07/18/2016 17:45,2,3.594,ACTIVE,218.48,354.97,59.944,1468878303,"201051344000645","219011344069620",28.77,31.50,0,339.65,384.73,104.7,99.1,0.464,487610.7,487610.7,39248,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878304,770114.00
07/18/2016 17:45,2,3.131,ACTIVE,214.87,346.86,59.944,1468878303,"274151322000085","219011344069620",27.61,40.60,0,334.24,366.70,87.7,82.7,0.331,736995.9,736995.9,32740,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878305,770115.00
07/18/2016 17:45,2,3.623,ACTIVE,218.03,355.28,59.917,1468878303,"201051344000633","219011344069620",28.75,33.50,0,338.44,388.64,105.5,100.0,0.499,478835.6,478835.6,39737,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878306,770116.00
07/18/2016 17:45,2,3.596,ACTIVE,218.48,356.18,59.959,1468878303,"201051344000469","219011344069620",29.06,29.30,0,339.04,385.33,105.9,100.3,0.499,480864.2,480864.2,39678,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878307,770117.00
07/18/2016 17:45,2,3.578,ACTIVE,216.45,352.27,59.944,1468878303,"201051344000646","219011344069620",28.63,34.30,0,332.73,379.02,103.8,98.2,0.495,482679.3,482679.3,44223,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878307,770118.00
07/18/2016 17:45,2,3.191,ACTIVE,214.87,348.66,59.933,1468878303,"274151322000052","219011344069620",28.39,43.60,0,333.93,367.60,91.8,86.7,0.358,754126.3,754126.3,32981,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878308,770119.00
07/18/2016 17:45,2,3.768,ACTIVE,217.35,353.47,59.938,1468878303,"201051344000585","219011344069620",28.80,33.80,0,336.94,382.03,109.9,104.2,0.504,490975.6,490975.6,44228,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878309,770120.00
07/18/2016 17:45,2,3.453,ACTIVE,216.22,350.47,59.954,1468878303,"201051344001230","219011344069620",29.22,33.30,0,333.63,378.42,102.2,96.7,0.473,486088.0,486088.0,44044,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878310,770121.00
07/18/2016 17:45,2,3.541,ACTIVE,217.35,352.87,59.938,1468878303,"201051344000582","219011344069620",28.61,34.30,0,336.64,380.52,102.6,97.1,0.473,479127.8,479127.8,44172,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878311,770122.00
07/18/2016 17:45,2,3.395,ACTIVE,216.45,350.47,59.965,1468878303,"201051344000955","219011344069620",29.32,35.60,0,333.93,377.22,100.8,95.4,0.477,492321.9,492321.9,44122,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878312,770123.00
07/18/2016 17:45,2,2.072,ACTIVE,214.64,418.70,59.949,1468878303,"274151322000094","219011344069620",39.30,43.60,0,393.45,440.94,82.8,77.9,0.318,614684.2,614684.2,34139,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878313,770124.00
07/18/2016 17:45,2,3.645,ACTIVE,218.48,355.88,59.954,1468878303,"201051344000579","219011344069620",28.80,34.80,0,339.04,387.44,106.3,100.7,0.499,494852.5,494852.5,19744,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878314,770125.00
07/18/2016 17:45,2,3.553,ACTIVE,216.67,351.37,59.949,1468878303,"201051344000890","219011344069620",28.67,36.50,0,334.54,379.32,103.1,97.6,0.468,489565.3,489565.3,44131,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878315,770126.00
07/18/2016 17:45,2,3.502,ACTIVE,217.13,352.87,59.954,1468878303,"201051344000438","219011344069620",28.71,35.80,0,336.94,379.32,101.9,96.4,0.482,491267.1,491267.1,44137,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878316,770127.00
07/18/2016 17:45,2,3.525,ACTIVE,216.90,351.67,59.959,1468878303,"201051344000417","219011344069620",28.41,36.50,0,333.93,378.72,101.5,96.0,0.482,483127.6,483127.6,44293,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878317,770128.00
07/18/2016 17:45,2,3.277,ACTIVE,214.19,345.06,59.949,1468878303,"274151322000083","219011344069620",28.39,45.30,0,334.24,368.20,94.2,88.9,0.362,747321.4,747321.4,33063,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878318,770129.00
07/18/2016 17:45,2,3.365,ACTIVE,215.32,355.88,59.975,1468878303,"274151322000076","219011344069620",29.06,43.00,0,334.24,368.80,99.1,93.7,0.389,796650.6,796650.6,33071,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878319,770130.00
07/18/2016 17:45,2,3.615,ACTIVE,217.58,353.47,59.959,1468878303,"201051344000868","219011344069620",28.71,30.30,0,338.44,384.43,105.1,99.5,0.482,479792.7,479792.7,39395,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878320,770131.00
07/18/2016 17:45,2,3.479,ACTIVE,214.41,355.28,59.922,1468878303,"274151322000095","219011344069620",28.80,43.60,0,334.24,370.60,101.5,96.0,0.376,788524.9,788524.9,32987,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878321,770132.00
07/18/2016 17:45,2,3.615,ACTIVE,218.48,356.48,59.959,1468878303,"201051344000988","219011344069620",28.80,31.50,0,337.24,385.33,105.5,99.9,0.504,476420.4,476420.4,39682,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878321,770133.00
07/18/2016 17:45,2,3.646,ACTIVE,217.13,351.97,59.938,1468878303,"201051344001025","219011344069620",28.82,35.00,0,336.94,379.92,106.5,100.9,0.482,490242.4,490242.4,44185,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878322,770134.00
07/18/2016 17:45,2,3.588,ACTIVE,218.48,354.97,59.928,1468878303,"201051344000458","219011344069620",29.10,32.40,0,339.04,385.03,105.8,100.2,0.508,487285.6,487285.6,39600,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878323,770135.00
07/18/2016 17:45,2,3.615,ACTIVE,218.93,356.18,59.959,1468878303,"201051344000853","219011344069620",29.04,31.00,0,339.34,386.53,106.3,100.7,0.499,486360.1,486360.1,39214,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878324,770136.00
07/18/2016 17:45,2,3.529,ACTIVE,216.67,351.97,59.954,1468878303,"201051344000685","219011344069620",28.77,34.30,0,335.74,379.02,102.9,97.4,0.499,490562.3,490562.3,44058,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878325,770137.00
07/18/2016 17:45,2,3.568,ACTIVE,217.13,351.97,59.981,1468878303,"201051344000917","219011344069620",28.96,34.00,0,336.64,380.22,104.7,99.1,0.491,487443.9,487443.9,44057,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878326,770138.00
07/18/2016 17:45,2,3.629,ACTIVE,216.67,351.97,59.970,1468878303,"201051344001145","219011344069620",28.53,33.30,0,336.94,379.92,104.8,99.2,0.482,492623.0,492623.0,43905,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878327,770139.00
07/18/2016 17:45,2,3.586,ACTIVE,217.35,352.57,59.949,1468878303,"201051344000651","219011344069620",28.59,34.30,0,337.84,381.42,103.8,98.2,0.473,485381.2,485381.2,44243,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878328,770140.00
07/18/2016 17:45,2,3.033,ACTIVE,214.19,342.05,59.949,1468878303,"274151322000088","219011344069620",27.93,39.50,0,333.93,366.40,85.8,80.8,0.318,720951.7,720951.7,32702,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878329,770141.00
07/18/2016 17:45,2,2.135,ACTIVE,215.32,413.89,59.949,1468878303,"274151322000068","219011344069620",38.80,43.80,0,397.35,441.54,84.5,79.7,0.314,614759.9,614759.9,34351,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878330,770142.00
07/18/2016 17:45,2,3.555,ACTIVE,216.90,351.07,59.954,1468878303,"201051344001135","219011344069620",28.71,34.50,0,335.14,378.42,103.3,97.8,0.473,481411.6,481411.6,44165,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878330,770143.00
07/18/2016 17:45,2,3.619,ACTIVE,217.35,353.77,59.954,1468878303,"201051344000594","219011344069620",28.80,36.80,0,337.54,388.94,105.6,100.0,0.486,491472.9,491472.9,39648,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878331,770144.00
