ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 17:45,2,3.541,ACTIVE,217.35,350.77,59.954,1468878303,"201051344001203","219011344069620",28.78,35.00,0,337.24,379.92,103.3,97.8,0.486,489031.7,489031.7,44227,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878332,770145.00
07/18/2016 17:45,2,3.123,ACTIVE,214.64,349.26,59.944,1468878303,"274151322000054","219011344069620",27.81,40.20,0,333.63,367.00,88.0,83.0,0.327,736104.5,736104.5,32735,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878333,770146.00
07/18/2016 17:45,2,3.580,ACTIVE,218.03,353.47,59.981,1468878303,"201051344000867","219011344069620",29.02,32.60,0,338.14,383.53,105.3,99.7,0.477,478853.6,478853.6,39656,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878334,770147.00
07/18/2016 17:45,2,3.385,ACTIVE,217.35,352.27,59.959,1468878303,"201051344001093","219011344069620",29.08,33.00,0,336.94,379.02,99.7,94.3,0.460,486892.0,486892.0,44116,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878335,770148.00
07/18/2016 17:45,2,3.605,ACTIVE,218.03,354.97,59.965,1468878303,"201051344000900","219011344069620",29.02,30.80,0,338.14,388.04,106.0,100.4,0.486,494970.1,494970.1,39043,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878336,770149.00
07/18/2016 17:45,2,3.525,ACTIVE,218.26,354.07,59.959,1468878303,"201051344000648","219011344069620",28.82,31.30,0,337.84,387.44,102.8,97.3,0.477,485428.7,485428.7,39336,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878337,770150.00
07/18/2016 17:45,2,3.598,ACTIVE,218.48,355.28,59.954,1468878303,"201051344000569","219011344069620",28.84,32.00,0,339.65,388.94,105.2,99.6,0.486,495712.0,495712.0,38960,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878338,770151.00
07/18/2016 17:45,2,3.623,ACTIVE,218.48,355.28,59.959,1468878303,"201051344000983","219011344069620",29.08,31.50,0,339.04,385.33,106.7,101.0,0.499,487535.5,487535.5,39452,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878339,770152.00
07/18/2016 17:45,2,3.619,ACTIVE,218.48,354.07,59.954,1468878303,"201051344001158","219011344069620",28.43,32.40,0,338.14,388.34,104.2,98.7,0.491,480720.8,480720.8,39721,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878340,770153.00
07/18/2016 17:45,2,3.523,ACTIVE,218.48,356.78,59.949,1468878303,"201051344000576","219011344069620",29.06,30.50,0,338.14,384.43,103.7,98.2,0.464,488038.8,488038.8,39123,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878341,770154.00
07/18/2016 17:45,2,3.158,ACTIVE,214.87,354.07,59.944,1468878303,"274151322000087","219011344069620",27.65,51.30,0,333.63,365.49,88.5,83.5,0.318,709071.0,709071.0,32901,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468878342,770155.00
07/18/2016 18:00,2,3.072,ACTIVE,216.67,351.37,59.991,1468879203,"201051344000645","219011344069620",28.90,30.80,0,338.74,379.92,90.0,84.9,0.411,487633.6,487633.6,39249,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879204,770156.00
07/18/2016 18:00,2,2.635,ACTIVE,213.51,364.89,59.991,1468879203,"274151322000085","219011344069620",27.79,37.80,0,330.63,380.22,74.2,69.6,0.508,737014.9,737014.9,32741,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879205,770157.00
07/18/2016 18:00,2,3.084,ACTIVE,216.22,351.97,59.986,1468879203,"201051344000633","219011344069620",29.06,32.80,0,337.54,381.12,90.8,85.7,0.424,478858.7,478858.7,39738,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879206,770158.00
07/18/2016 18:00,2,3.104,ACTIVE,216.67,352.27,60.002,1468879203,"201051344000469","219011344069620",28.92,28.80,0,337.84,381.42,91.0,85.9,0.433,480887.4,480887.4,39679,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879207,770159.00
07/18/2016 18:00,2,3.020,ACTIVE,214.64,348.06,59.975,1468879203,"201051344000646","219011344069620",29.12,34.30,0,333.93,381.73,89.0,84.0,0.424,482702.0,482702.0,44224,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879208,770160.00
07/18/2016 18:00,2,2.713,ACTIVE,213.29,348.36,59.981,1468879203,"274151322000052","219011344069620",28.23,41.50,0,329.13,379.02,77.6,73.0,0.557,754146.2,754146.2,32982,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879209,770161.00
07/18/2016 18:00,2,3.275,ACTIVE,215.77,350.17,60.007,1468879203,"201051344000585","219011344069620",28.71,33.30,0,333.93,379.92,95.2,90.0,0.446,490999.8,490999.8,44229,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879210,770162.00
07/18/2016 18:00,2,2.977,ACTIVE,214.87,348.06,59.986,1468879203,"201051344001230","219011344069620",29.06,33.00,0,333.63,379.02,87.7,82.7,0.407,486110.3,486110.3,44045,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879211,770163.00
07/18/2016 18:00,2,3.031,ACTIVE,216.00,349.86,60.002,1468879203,"201051344000582","219011344069620",28.73,33.50,0,333.93,382.93,88.2,83.2,0.407,479150.2,479150.2,44173,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879212,770164.00
07/18/2016 18:00,2,2.959,ACTIVE,214.87,347.46,59.954,1468879203,"201051344000955","219011344069620",28.78,35.20,0,334.54,378.72,86.3,81.4,0.411,492343.9,492343.9,44123,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879213,770165.00
07/18/2016 18:00,2,1.781,ACTIVE,213.51,415.09,59.986,1468879203,"274151322000094","219011344069620",38.41,39.30,0,387.74,449.05,69.4,65.1,0.499,614702.1,614702.1,34140,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879214,770166.00
07/18/2016 18:00,2,3.125,ACTIVE,216.45,351.37,59.975,1468879203,"201051344000579","219011344069620",28.98,33.80,0,338.74,380.82,91.8,86.6,0.433,494875.9,494875.9,19745,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879215,770167.00
07/18/2016 18:00,2,3.016,ACTIVE,214.87,348.96,60.002,1468879203,"201051344000890","219011344069620",29.04,35.40,0,334.84,377.52,88.7,83.7,0.411,489587.9,489587.9,44132,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879216,770168.00
07/18/2016 18:00,2,2.982,ACTIVE,215.54,349.56,59.938,1468879203,"201051344000438","219011344069620",28.94,35.40,0,334.84,381.42,87.4,82.4,0.420,491289.4,491289.4,44138,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879217,770169.00
07/18/2016 18:00,2,3.008,ACTIVE,215.09,351.07,59.975,1468879203,"201051344000417","219011344069620",28.59,35.60,0,334.24,379.92,87.1,82.2,0.424,483149.7,483149.7,44294,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879217,770170.00
07/18/2016 18:00,2,2.779,ACTIVE,213.06,354.97,59.970,1468879203,"274151322000083","219011344069620",28.51,43.80,0,329.13,364.59,80.3,75.5,0.323,747341.8,747341.8,33064,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879219,770171.00
07/18/2016 18:00,2,2.854,ACTIVE,213.74,342.35,59.970,1468879203,"274151322000076","219011344069620",29.02,41.80,0,331.23,365.19,83.9,79.1,0.331,796672.0,796672.0,33072,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879220,770172.00
07/18/2016 18:00,2,3.094,ACTIVE,215.77,350.47,59.991,1468879203,"201051344000868","219011344069620",28.82,29.50,0,336.04,379.32,90.3,85.3,0.415,479815.7,479815.7,39396,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879221,770173.00
07/18/2016 18:00,2,2.961,ACTIVE,213.06,349.86,59.996,1468879203,"274151322000095","219011344069620",28.90,42.30,0,329.73,367.00,86.7,81.8,0.327,788547.0,788547.0,32988,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879222,770174.00
07/18/2016 18:00,2,3.131,ACTIVE,216.45,353.17,59.986,1468879203,"201051344000988","219011344069620",28.65,31.30,0,337.84,380.82,90.8,85.8,0.429,476443.5,476443.5,39683,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879223,770175.00
07/18/2016 18:00,2,3.078,ACTIVE,215.54,347.16,59.996,1468879203,"201051344001025","219011344069620",29.34,34.30,0,334.84,381.73,91.5,86.4,0.407,490265.7,490265.7,44186,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879224,770176.00
07/18/2016 18:00,2,3.074,ACTIVE,216.45,350.47,60.002,1468879203,"201051344000458","219011344069620",29.22,32.00,0,338.74,381.73,91.0,86.0,0.442,487308.8,487308.8,39601,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879225,770177.00
07/18/2016 18:00,2,3.125,ACTIVE,217.13,352.57,60.007,1468879203,"201051344000853","219011344069620",28.84,30.50,0,339.65,380.82,91.3,86.2,0.429,486383.4,486383.4,39215,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879226,770178.00
07/18/2016 18:00,2,3.066,ACTIVE,215.09,348.66,60.007,1468879203,"201051344000685","219011344069620",28.37,33.50,0,334.54,381.12,88.1,83.1,0.429,490584.7,490584.7,44059,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879226,770179.00
07/18/2016 18:00,2,3.088,ACTIVE,215.54,348.96,59.991,1468879203,"201051344000917","219011344069620",28.77,34.00,0,333.93,382.33,90.0,85.0,0.429,487466.8,487466.8,44058,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879227,770180.00
07/18/2016 18:00,2,3.082,ACTIVE,215.32,348.66,59.986,1468879203,"201051344001145","219011344069620",28.92,32.40,0,334.54,382.63,90.3,85.2,0.420,492646.0,492646.0,43906,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879228,770181.00
07/18/2016 18:00,2,3.049,ACTIVE,215.77,349.56,59.938,1468879203,"201051344000651","219011344069620",28.82,33.50,0,334.24,382.03,88.9,83.9,0.407,485403.9,485403.9,44244,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879229,770182.00
07/18/2016 18:00,2,2.578,ACTIVE,213.29,352.57,59.986,1468879203,"274151322000088","219011344069620",27.65,37.00,0,327.92,379.92,72.2,67.8,0.495,720970.2,720970.2,32703,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879230,770183.00
07/18/2016 18:00,2,1.834,ACTIVE,214.19,421.40,60.007,1468879203,"274151322000068","219011344069620",37.93,40.40,0,390.44,456.87,70.6,66.2,0.486,614777.9,614777.9,34352,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879231,770184.00
07/18/2016 18:00,2,3.004,ACTIVE,215.54,346.86,59.986,1468879203,"201051344001135","219011344069620",29.06,34.00,0,334.84,377.82,88.5,83.4,0.402,481434.3,481434.3,44166,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879232,770185.00
07/18/2016 18:00,2,3.094,ACTIVE,215.54,350.47,59.996,1468879203,"201051344000594","219011344069620",28.88,35.80,0,334.24,379.32,90.5,85.5,0.424,491496.1,491496.1,39649,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879233,770186.00
07/18/2016 18:00,2,3.023,ACTIVE,215.54,348.36,59.991,1468879203,"201051344001203","219011344069620",28.78,34.30,0,334.54,379.92,88.2,83.2,0.411,489054.3,489054.3,44228,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879234,770187.00
07/18/2016 18:00,2,2.623,ACTIVE,213.06,347.76,59.975,1468879203,"274151322000054","219011344069620",27.71,37.00,0,329.73,381.12,73.6,69.1,0.508,736123.5,736123.5,32736,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879235,770188.00
07/18/2016 18:00,2,3.072,ACTIVE,216.22,349.86,60.023,1468879203,"201051344000867","219011344069620",28.92,32.20,0,336.04,379.02,89.9,84.9,0.420,478876.6,478876.6,39657,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879236,770189.00
07/18/2016 18:00,2,2.859,ACTIVE,215.77,349.26,60.039,1468879203,"201051344001093","219011344069620",29.10,32.40,0,334.24,379.62,84.3,79.4,0.384,486913.7,486913.7,44117,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879237,770190.00
07/18/2016 18:00,2,3.090,ACTIVE,216.22,351.37,60.002,1468879203,"201051344000900","219011344069620",28.92,30.30,0,338.14,380.52,90.6,85.5,0.420,494993.4,494993.4,39044,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879237,770191.00
07/18/2016 18:00,2,3.014,ACTIVE,216.45,350.77,59.996,1468879203,"201051344000648","219011344069620",28.80,31.00,0,338.74,379.62,88.0,83.0,0.415,485451.3,485451.3,39337,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879238,770192.00
07/18/2016 18:00,2,3.059,ACTIVE,216.45,351.07,59.975,1468879203,"201051344000569","219011344069620",29.04,31.00,0,338.44,379.92,90.0,85.0,0.429,495735.1,495735.1,38961,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879239,770193.00
07/18/2016 18:00,2,3.121,ACTIVE,216.67,351.07,59.986,1468879203,"201051344000983","219011344069620",29.02,30.80,0,338.14,380.52,91.8,86.6,0.433,487558.9,487558.9,39453,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879240,770194.00
07/18/2016 18:00,2,3.092,ACTIVE,216.67,351.37,59.981,1468879203,"201051344001158","219011344069620",28.53,31.80,0,338.14,380.22,89.3,84.3,0.424,480743.6,480743.6,39722,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879241,770195.00
07/18/2016 18:00,2,3.018,ACTIVE,216.90,352.27,60.002,1468879203,"201051344000576","219011344069620",29.00,29.80,0,338.14,379.62,88.7,83.7,0.402,488061.5,488061.5,39124,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879242,770196.00
07/18/2016 18:00,2,2.662,ACTIVE,213.51,363.39,60.002,1468879203,"274151322000087","219011344069620",27.69,48.50,0,328.52,379.62,74.6,70.1,0.495,709090.1,709090.1,32902,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468879243,770197.00
07/18/2016 18:15,2,2.584,ACTIVE,215.77,360.38,59.922,1468880103,"201051344000645","219011344069620",28.55,29.80,0,318.61,395.25,74.8,70.2,0.619,487653.0,487653.0,39250,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880104,770198.00
07/18/2016 18:15,2,2.148,ACTIVE,212.38,345.36,59.922,1468880103,"274151322000085","219011344069620",27.65,35.80,0,333.93,376.92,60.2,56.2,0.415,737030.6,737030.6,32742,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880105,770199.00
07/18/2016 18:15,2,2.621,ACTIVE,215.32,362.19,59.959,1468880103,"201051344000633","219011344069620",28.47,32.00,0,319.81,395.25,75.6,71.0,0.645,478878.3,478878.3,39739,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880106,770200.00
07/18/2016 18:15,2,2.592,ACTIVE,215.54,360.99,59.949,1468880103,"201051344000469","219011344069620",28.71,28.30,0,318.00,395.25,75.4,70.9,0.645,480907.0,480907.0,39680,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880107,770201.00
07/18/2016 18:15,2,2.543,ACTIVE,213.74,357.98,59.949,1468880103,"201051344000646","219011344069620",28.65,32.60,0,319.81,388.94,73.8,69.3,0.632,482721.1,482721.1,44225,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880108,770202.00
07/18/2016 18:15,2,2.201,ACTIVE,212.61,345.36,59.986,1468880103,"274151322000052","219011344069620",28.39,38.20,0,333.03,377.82,63.3,59.1,0.442,754162.6,754162.6,32983,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880109,770203.00
07/18/2016 18:15,2,2.764,ACTIVE,214.87,348.66,59.949,1468880103,"201051344000585","219011344069620",28.51,33.00,0,333.33,371.21,79.8,75.1,0.371,491020.4,491020.4,44230,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880110,770204.00
07/18/2016 18:15,2,2.496,ACTIVE,213.74,356.18,59.938,1468880103,"201051344001230","219011344069620",28.67,31.50,0,319.51,388.04,72.5,68.0,0.601,486129.2,486129.2,44046,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880111,770205.00
07/18/2016 18:15,2,2.543,ACTIVE,214.64,358.88,59.959,1468880103,"201051344000582","219011344069620",28.31,32.40,0,317.70,390.74,73.0,68.5,0.605,479169.1,479169.1,44174,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880112,770206.00
07/18/2016 18:15,2,2.430,ACTIVE,213.74,356.18,59.949,1468880103,"201051344000955","219011344069620",28.84,33.50,0,319.81,387.74,71.0,66.6,0.605,492362.4,492362.4,44124,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880113,770207.00
07/18/2016 18:15,2,1.475,ACTIVE,212.83,406.67,59.981,1468880103,"274151322000094","219011344069620",37.81,37.80,0,385.63,443.64,56.6,52.8,0.402,614716.7,614716.7,34141,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880114,770208.00
07/18/2016 18:15,2,2.627,ACTIVE,215.54,361.89,59.959,1468880103,"201051344000579","219011344069620",28.82,33.30,0,319.51,395.25,76.7,72.1,0.645,494895.7,494895.7,19746,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880115,770209.00
07/18/2016 18:15,2,2.512,ACTIVE,213.96,357.38,59.965,1468880103,"201051344000890","219011344069620",28.86,33.80,0,321.01,388.94,73.5,69.0,0.601,489606.9,489606.9,44133,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880116,770210.00
07/18/2016 18:15,2,2.479,ACTIVE,214.41,357.38,59.954,1468880103,"201051344000438","219011344069620",28.65,33.80,0,318.61,390.14,72.0,67.6,0.610,491308.1,491308.1,44139,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880116,770211.00
07/18/2016 18:15,2,2.512,ACTIVE,214.19,357.98,59.944,1468880103,"201051344000417","219011344069620",28.33,34.00,0,320.41,389.24,72.0,67.6,0.614,483168.4,483168.4,44295,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880117,770212.00
07/18/2016 18:15,2,2.273,ACTIVE,212.61,359.48,60.039,1468880103,"274151322000083","219011344069620",28.49,39.80,0,328.52,376.62,65.6,61.4,0.464,747358.9,747358.9,33065,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880118,770213.00
07/18/2016 18:15,2,2.301,ACTIVE,213.06,357.98,59.954,1468880103,"274151322000076","219011344069620",29.28,38.20,0,327.92,378.12,68.2,63.9,0.491,796689.8,796689.8,33073,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880119,770214.00
07/18/2016 18:15,2,2.596,ACTIVE,214.87,359.48,59.959,1468880103,"201051344000868","219011344069620",28.49,28.80,0,319.51,390.74,74.9,70.4,0.614,479835.2,479835.2,39397,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880120,770215.00
07/18/2016 18:15,2,2.408,ACTIVE,212.16,359.78,59.949,1468880103,"274151322000095","219011344069620",28.98,38.60,0,329.73,377.52,70.5,66.1,0.482,788565.4,788565.4,32989,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880121,770216.00
07/18/2016 18:15,2,2.596,ACTIVE,215.54,361.59,59.959,1468880103,"201051344000988","219011344069620",28.61,30.00,0,317.40,396.45,75.2,70.7,0.636,476463.0,476463.0,39684,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880122,770217.00
07/18/2016 18:15,2,2.598,ACTIVE,214.41,358.28,59.928,1468880103,"201051344001025","219011344069620",28.86,33.30,0,317.70,390.14,75.9,71.4,0.619,490285.4,490285.4,44187,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880123,770218.00
07/18/2016 18:15,2,2.600,ACTIVE,215.32,359.48,59.907,1468880103,"201051344000458","219011344069620",28.75,30.80,0,319.21,394.95,75.7,71.2,0.654,487328.4,487328.4,39602,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880124,770219.00
07/18/2016 18:15,2,2.605,ACTIVE,216.00,361.59,59.959,1468880103,"201051344000853","219011344069620",28.77,29.50,0,323.72,397.35,75.9,71.3,0.645,486403.0,486403.0,39216,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880124,770220.00
07/18/2016 18:15,2,2.480,ACTIVE,214.19,358.88,59.981,1468880103,"201051344000685","219011344069620",28.98,32.60,0,317.10,389.24,72.8,68.3,0.650,490603.6,490603.6,44060,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880125,770221.00
07/18/2016 18:15,2,2.572,ACTIVE,214.64,359.18,59.965,1468880103,"201051344000917","219011344069620",28.65,33.00,0,319.81,389.84,74.7,70.2,0.632,487486.1,487486.1,44059,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880126,770222.00
07/18/2016 18:15,2,2.566,ACTIVE,213.96,358.58,59.965,1468880103,"201051344001145","219011344069620",28.84,31.80,0,318.91,389.84,75.0,70.4,0.632,492665.4,492665.4,43907,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880127,770223.00
07/18/2016 18:15,2,2.545,ACTIVE,214.64,359.78,59.959,1468880103,"201051344000651","219011344069620",28.59,32.60,0,317.40,390.14,73.7,69.2,0.605,485423.0,485423.0,44245,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880128,770224.00
07/18/2016 18:15,2,2.084,ACTIVE,211.93,348.06,59.954,1468880103,"274151322000088","219011344069620",27.65,35.20,0,333.33,375.41,58.4,54.4,0.398,720985.5,720985.5,32704,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880129,770225.00
07/18/2016 18:15,2,1.430,ACTIVE,213.29,418.39,59.975,1468880103,"274151322000068","219011344069620",39.16,38.60,0,384.13,444.54,57.0,53.1,0.389,614792.6,614792.6,34353,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880130,770226.00
07/18/2016 18:15,2,2.523,ACTIVE,214.19,357.98,59.981,1468880103,"201051344001135","219011344069620",28.77,32.60,0,319.21,388.64,73.5,69.0,0.610,481453.3,481453.3,44167,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880131,770227.00
07/18/2016 18:15,2,2.594,ACTIVE,214.41,359.48,59.970,1468880103,"201051344000594","219011344069620",28.77,34.30,0,317.70,390.74,75.6,71.0,0.636,491515.6,491515.6,39650,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880132,770228.00
07/18/2016 18:15,2,2.488,ACTIVE,214.41,357.98,59.970,1468880103,"201051344001203","219011344069620",29.02,32.80,0,318.61,390.44,73.1,68.6,0.614,489073.3,489073.3,44229,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880133,770229.00
07/18/2016 18:15,2,2.135,ACTIVE,212.16,359.78,59.965,1468880103,"274151322000054","219011344069620",27.77,35.20,0,332.73,376.62,60.1,56.1,0.411,736139.1,736139.1,32737,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880134,770230.00
07/18/2016 18:15,2,2.572,ACTIVE,215.09,359.18,59.965,1468880103,"201051344000867","219011344069620",28.86,31.00,0,318.00,389.84,75.2,70.7,0.614,478896.1,478896.1,39658,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880134,770231.00
07/18/2016 18:15,2,2.387,ACTIVE,214.41,357.38,60.007,1468880103,"201051344001093","219011344069620",28.80,30.80,0,319.81,388.94,69.7,65.3,0.561,486931.8,486931.8,44118,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880135,770232.00
07/18/2016 18:15,2,2.576,ACTIVE,215.09,360.69,59.959,1468880103,"201051344000900","219011344069620",28.92,29.00,0,317.70,394.65,75.5,70.9,0.632,495012.9,495012.9,39045,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880136,770233.00
07/18/2016 18:15,2,2.523,ACTIVE,215.54,359.78,59.965,1468880103,"201051344000648","219011344069620",28.65,29.30,0,317.70,393.75,73.2,68.8,0.610,485470.2,485470.2,39338,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880137,770234.00
07/18/2016 18:15,2,2.570,ACTIVE,215.32,360.69,59.965,1468880103,"201051344000569","219011344069620",28.84,30.00,0,319.21,394.65,75.1,70.5,0.628,495754.5,495754.5,38962,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880138,770235.00
07/18/2016 18:15,2,2.609,ACTIVE,215.09,360.99,60.007,1468880103,"201051344000983","219011344069620",29.04,30.30,0,319.51,394.65,76.7,72.1,0.654,487578.8,487578.8,39454,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880140,770236.00
07/18/2016 18:15,2,2.574,ACTIVE,215.32,360.08,59.907,1468880103,"201051344001158","219011344069620",28.53,30.80,0,319.51,394.05,74.4,69.9,0.632,480762.9,480762.9,39723,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880140,770237.00
07/18/2016 18:15,2,2.516,ACTIVE,215.54,361.59,59.965,1468880103,"201051344000576","219011344069620",28.88,28.50,0,319.81,395.25,73.6,69.1,0.614,488080.6,488080.6,39125,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880141,770238.00
07/18/2016 18:15,2,2.174,ACTIVE,212.38,353.47,59.954,1468880103,"274151322000087","219011344069620",27.67,44.50,0,333.33,376.01,60.9,56.9,0.402,709106.0,709106.0,32903,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468880142,770239.00
07/18/2016 18:30,2,2.066,ACTIVE,214.87,355.58,60.012,1468881004,"201051344000645","219011344069620",28.75,27.80,0,337.54,394.05,60.2,56.2,0.495,487668.8,487668.8,39251,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881005,770240.00
07/18/2016 18:30,2,1.666,ACTIVE,212.38,351.07,60.049,1468881004,"274151322000085","219011344069620",27.77,34.30,0,332.73,369.10,46.8,43.3,0.309,737043.0,737043.0,32743,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881006,770241.00
07/18/2016 18:30,2,2.096,ACTIVE,214.41,356.18,59.981,1468881004,"201051344000633","219011344069620",28.78,29.80,0,335.44,394.05,61.1,57.1,0.521,478894.2,478894.2,39740,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881007,770242.00
07/18/2016 18:30,2,2.078,ACTIVE,214.64,356.78,60.018,1468881004,"201051344000469","219011344069620",28.90,26.50,0,336.04,394.65,60.9,56.8,0.521,480923.0,480923.0,39681,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881008,770243.00
07/18/2016 18:30,2,2.045,ACTIVE,213.29,353.17,59.986,1468881004,"201051344000646","219011344069620",28.77,30.80,0,331.83,387.74,59.6,55.6,0.504,482736.7,482736.7,44226,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881009,770244.00
07/18/2016 18:30,2,1.725,ACTIVE,211.93,353.17,59.981,1468881004,"274151322000052","219011344069620",28.39,36.30,0,332.13,370.00,49.6,45.9,0.345,754175.8,754175.8,32984,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881010,770245.00
07/18/2016 18:30,2,2.232,ACTIVE,213.96,354.97,59.970,1468881004,"201051344000585","219011344069620",28.94,30.80,0,319.51,388.94,65.4,61.2,0.544,491037.5,491037.5,44231,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881011,770246.00
07/18/2016 18:30,2,1.969,ACTIVE,213.29,351.37,60.023,1468881004,"201051344001230","219011344069620",29.06,30.00,0,332.13,386.83,58.0,54.0,0.482,486144.4,486144.4,44047,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881012,770247.00
07/18/2016 18:30,2,2.021,ACTIVE,214.19,354.67,59.991,1468881004,"201051344000582","219011344069620",28.69,30.80,0,335.14,389.54,58.8,54.8,0.486,479184.5,479184.5,44175,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881012,770248.00
07/18/2016 18:30,2,1.945,ACTIVE,213.29,352.27,59.986,1468881004,"201051344000955","219011344069620",28.77,32.20,0,333.63,385.93,56.6,52.8,0.482,492377.2,492377.2,44125,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881013,770249.00
07/18/2016 18:30,2,1.109,ACTIVE,212.16,416.29,59.981,1468881004,"274151322000094","219011344069620",39.02,36.00,0,333.63,440.64,44.4,41.0,0.314,614728.3,614728.3,34142,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881014,770250.00
07/18/2016 18:30,2,2.125,ACTIVE,214.64,356.18,59.959,1468881004,"201051344000579","219011344069620",28.88,31.00,0,337.24,394.35,62.2,58.1,0.526,494911.9,494911.9,19747,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881015,770251.00
07/18/2016 18:30,2,2.029,ACTIVE,213.29,352.27,60.028,1468881004,"201051344000890","219011344069620",28.82,32.00,0,333.33,388.94,59.3,55.3,0.486,489622.4,489622.4,44134,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881016,770252.00
07/18/2016 18:30,2,1.963,ACTIVE,213.74,353.17,59.996,1468881004,"201051344000438","219011344069620",29.08,32.40,0,334.84,387.74,57.9,53.9,0.495,491323.3,491323.3,44140,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881017,770253.00
07/18/2016 18:30,2,1.990,ACTIVE,213.29,353.17,59.991,1468881004,"201051344000417","219011344069620",28.77,32.40,0,333.33,386.83,58.0,54.1,0.495,483183.6,483183.6,44296,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881018,770254.00
07/18/2016 18:30,2,1.795,ACTIVE,211.70,345.36,59.986,1468881004,"274151322000083","219011344069620",28.45,37.50,0,332.43,372.71,51.7,48.0,0.367,747372.6,747372.6,33066,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881019,770255.00
07/18/2016 18:30,2,1.814,ACTIVE,212.16,347.76,59.986,1468881004,"274151322000076","219011344069620",28.98,35.80,0,333.93,373.01,53.2,49.5,0.384,796704.0,796704.0,33074,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881020,770256.00
07/18/2016 18:30,2,2.094,ACTIVE,213.96,354.97,59.959,1468881004,"201051344000868","219011344069620",28.47,27.00,0,335.44,389.84,60.4,56.4,0.491,479851.0,479851.0,39398,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881021,770257.00
07/18/2016 18:30,2,1.895,ACTIVE,211.93,351.37,59.922,1468881004,"274151322000095","219011344069620",29.02,36.30,0,332.73,373.61,55.5,51.7,0.380,788580.2,788580.2,32990,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881022,770258.00
07/18/2016 18:30,2,2.100,ACTIVE,214.64,357.08,59.991,1468881004,"201051344000988","219011344069620",28.61,28.30,0,335.14,397.35,60.8,56.8,0.521,476478.9,476478.9,39685,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881023,770259.00
07/18/2016 18:30,2,2.107,ACTIVE,213.51,354.37,59.991,1468881004,"201051344001025","219011344069620",28.80,31.00,0,333.63,389.24,61.5,57.5,0.504,490301.4,490301.4,44188,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881023,770260.00
07/18/2016 18:30,2,2.080,ACTIVE,214.41,355.58,59.954,1468881004,"201051344000458","219011344069620",29.04,28.80,0,337.54,394.05,61.2,57.2,0.526,487344.4,487344.4,39603,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881024,770261.00
07/18/2016 18:30,2,2.080,ACTIVE,215.32,357.68,59.991,1468881004,"201051344000853","219011344069620",29.04,28.00,0,334.54,396.75,61.2,57.2,0.517,486419.1,486419.1,39217,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881025,770262.00
07/18/2016 18:30,2,2.018,ACTIVE,213.29,353.47,60.012,1468881004,"201051344000685","219011344069620",28.61,30.80,0,333.63,388.34,58.5,54.5,0.521,490619.0,490619.0,44061,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881026,770263.00
07/18/2016 18:30,2,2.074,ACTIVE,213.74,353.77,59.981,1468881004,"201051344000917","219011344069620",28.75,31.00,0,333.93,389.84,60.4,56.3,0.504,487502.0,487502.0,44060,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881027,770264.00
07/18/2016 18:30,2,2.090,ACTIVE,213.51,353.77,59.986,1468881004,"201051344001145","219011344069620",28.57,29.50,0,333.93,388.94,60.5,56.5,0.504,492681.2,492681.2,43908,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881028,770265.00
07/18/2016 18:30,2,2.051,ACTIVE,213.96,354.07,59.981,1468881004,"201051344000651","219011344069620",28.57,30.50,0,335.14,388.34,59.3,55.3,0.482,485438.6,485438.6,44246,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881029,770266.00
07/18/2016 18:30,2,1.605,ACTIVE,211.70,341.15,59.975,1468881004,"274151322000088","219011344069620",27.73,33.80,0,332.13,368.20,45.1,41.6,0.305,720997.4,720997.4,32705,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881030,770267.00
07/18/2016 18:30,2,1.148,ACTIVE,212.61,413.89,59.986,1468881004,"274151322000068","219011344069620",38.47,37.30,0,334.54,444.85,44.7,41.2,0.301,614804.4,614804.4,34354,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881031,770268.00
07/18/2016 18:30,2,2.031,ACTIVE,213.51,353.17,59.975,1468881004,"201051344001135","219011344069620",28.78,31.00,0,334.54,387.14,59.3,55.3,0.486,481468.9,481468.9,44168,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881032,770269.00
07/18/2016 18:30,2,2.092,ACTIVE,213.74,354.67,59.986,1468881004,"201051344000594","219011344069620",28.84,32.00,0,334.24,390.74,61.1,57.0,0.508,491531.6,491531.6,39651,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881033,770270.00
07/18/2016 18:30,2,2.018,ACTIVE,213.96,353.77,59.944,1468881004,"201051344001203","219011344069620",28.71,31.00,0,334.84,388.64,58.6,54.7,0.486,489088.7,489088.7,44230,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881034,770271.00
07/18/2016 18:30,2,1.662,ACTIVE,211.93,344.15,59.996,1468881004,"274151322000054","219011344069620",27.67,33.80,0,332.73,369.10,46.6,43.1,0.318,736151.5,736151.5,32738,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881035,770272.00
07/18/2016 18:30,2,2.078,ACTIVE,214.41,354.37,59.928,1468881004,"201051344000867","219011344069620",28.80,28.50,0,335.14,389.24,60.7,56.7,0.495,478912.0,478912.0,39659,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881036,770273.00
07/18/2016 18:30,2,1.887,ACTIVE,213.74,352.57,59.922,1468881004,"201051344001093","219011344069620",28.84,29.50,0,334.54,385.93,55.2,51.4,0.446,486946.4,486946.4,44119,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881037,770274.00
07/18/2016 18:30,2,2.068,ACTIVE,213.06,354.37,59.981,1468881004,"201051344000900","219011344069620",28.84,27.00,0,336.34,393.75,60.5,56.5,0.499,495028.9,495028.9,39046,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881038,770275.00
07/18/2016 18:30,2,2.012,ACTIVE,213.96,354.07,59.970,1468881004,"201051344000648","219011344069620",28.92,27.50,0,337.24,392.85,59.0,55.0,0.486,485485.7,485485.7,39339,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881039,770276.00
07/18/2016 18:30,2,2.037,ACTIVE,213.96,354.97,59.975,1468881004,"201051344000569","219011344069620",29.26,28.50,0,336.04,392.55,60.5,56.5,0.504,495770.3,495770.3,38963,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881040,770277.00
07/18/2016 18:30,2,2.098,ACTIVE,214.41,356.18,59.912,1468881004,"201051344000983","219011344069620",29.22,28.30,0,336.64,392.85,62.1,58.0,0.526,487595.0,487595.0,39455,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881040,770278.00
07/18/2016 18:30,2,2.070,ACTIVE,214.41,355.28,60.018,1468881004,"201051344001158","219011344069620",28.69,29.00,0,336.34,393.45,60.1,56.1,0.508,480778.6,480778.6,39724,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881041,770279.00
07/18/2016 18:30,2,2.002,ACTIVE,214.64,356.48,59.922,1468881004,"201051344000576","219011344069620",29.10,26.80,0,336.64,393.75,59.0,55.0,0.482,488096.1,488096.1,39126,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881042,770280.00
07/18/2016 18:30,2,1.697,ACTIVE,211.48,350.77,59.959,1468881004,"274151322000087","219011344069620",27.75,42.80,0,332.13,368.50,47.7,44.1,0.305,709118.6,709118.6,32904,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881043,770281.00
07/18/2016 18:45,2,1.629,ACTIVE,214.41,351.67,59.922,1468881903,"201051344000645","219011344069620",28.65,27.00,0,334.84,381.12,47.3,43.7,0.384,487680.8,487680.8,39252,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881904,770282.00
07/18/2016 18:45,2,1.270,ACTIVE,212.61,340.25,59.949,1468881903,"274151322000085","219011344069620",27.75,33.00,0,332.43,361.59,35.6,32.5,0.234,737052.1,737052.1,32744,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881905,770283.00
07/18/2016 18:45,2,1.623,ACTIVE,214.41,352.87,59.954,1468881903,"201051344000633","219011344069620",29.26,28.50,0,334.24,382.63,48.1,44.5,0.402,478906.5,478906.5,39741,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881906,770284.00
07/18/2016 18:45,2,1.635,ACTIVE,214.41,351.37,59.944,1468881903,"201051344000469","219011344069620",28.90,26.00,0,333.63,383.23,47.9,44.3,0.407,480935.1,480935.1,39682,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881907,770285.00
07/18/2016 18:45,2,1.617,ACTIVE,213.51,349.56,59.975,1468881903,"201051344000646","219011344069620",28.69,30.00,0,332.43,378.42,47.0,43.5,0.393,482748.6,482748.6,44227,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881908,770286.00
07/18/2016 18:45,2,1.320,ACTIVE,211.93,346.26,59.949,1468881903,"274151322000052","219011344069620",28.29,34.80,0,332.13,362.49,37.9,34.6,0.261,754185.4,754185.4,32985,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881909,770287.00
