ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 18:45,2,1.771,ACTIVE,213.96,351.67,59.986,1468881903,"201051344000585","219011344069620",29.14,29.30,0,333.03,381.42,52.3,48.5,0.420,491050.7,491050.7,44232,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881910,770288.00
07/18/2016 18:45,2,1.568,ACTIVE,213.51,348.66,59.949,1468881903,"201051344001230","219011344069620",28.49,28.80,0,330.93,375.71,45.3,41.8,0.371,486155.9,486155.9,44048,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881911,770289.00
07/18/2016 18:45,2,1.588,ACTIVE,214.19,350.17,60.012,1468881903,"201051344000582","219011344069620",28.65,29.30,0,333.03,379.62,46.1,42.6,0.380,479196.3,479196.3,44176,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881911,770290.00
07/18/2016 18:45,2,1.535,ACTIVE,213.51,348.06,59.949,1468881903,"201051344000955","219011344069620",28.49,31.30,0,330.93,375.41,44.3,40.8,0.367,492388.5,492388.5,44126,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881912,770291.00
07/18/2016 18:45,2,0.865,ACTIVE,212.38,414.49,59.959,1468881903,"274151322000094","219011344069620",38.41,35.40,0,331.53,435.53,33.5,30.4,0.230,614736.8,614736.8,34143,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881913,770292.00
07/18/2016 18:45,2,1.693,ACTIVE,214.19,351.97,59.959,1468881903,"201051344000579","219011344069620",28.65,29.80,0,334.84,382.33,49.1,45.5,0.402,494924.4,494924.4,19748,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881914,770293.00
07/18/2016 18:45,2,1.613,ACTIVE,213.51,348.36,59.954,1468881903,"201051344000890","219011344069620",28.47,30.80,0,332.43,378.42,46.6,43.0,0.376,489634.3,489634.3,44135,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881916,770294.00
07/18/2016 18:45,2,1.529,ACTIVE,213.96,349.56,59.959,1468881903,"201051344000438","219011344069620",29.06,31.00,0,333.93,378.72,45.1,41.6,0.371,491334.8,491334.8,44141,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881916,770295.00
07/18/2016 18:45,2,1.582,ACTIVE,213.74,349.56,59.959,1468881903,"201051344000417","219011344069620",28.53,31.00,0,333.03,377.52,45.8,42.3,0.380,483195.3,483195.3,44297,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881917,770296.00
07/18/2016 18:45,2,1.377,ACTIVE,211.93,340.25,60.028,1468881903,"274151322000083","219011344069620",28.45,35.60,0,331.83,362.79,39.7,36.4,0.270,747382.7,747382.7,33067,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881918,770297.00
07/18/2016 18:45,2,1.377,ACTIVE,212.83,348.66,59.922,1468881903,"274151322000076","219011344069620",28.86,34.50,0,333.03,364.59,40.2,36.9,0.283,796714.4,796714.4,33075,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881919,770298.00
07/18/2016 18:45,2,1.635,ACTIVE,213.96,350.47,59.959,1468881903,"201051344000868","219011344069620",28.65,26.30,0,334.24,379.92,47.4,43.9,0.380,479863.1,479863.1,39399,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881920,770299.00
07/18/2016 18:45,2,1.457,ACTIVE,212.16,350.17,59.959,1468881903,"274151322000095","219011344069620",28.82,35.00,0,330.03,364.89,42.5,39.1,0.283,788591.1,788591.1,32991,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881921,770300.00
07/18/2016 18:45,2,1.629,ACTIVE,214.19,353.17,59.986,1468881903,"201051344000988","219011344069620",28.84,27.30,0,334.54,382.93,47.6,44.0,0.402,476491.1,476491.1,39686,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881922,770301.00
07/18/2016 18:45,2,1.646,ACTIVE,213.96,349.86,60.007,1468881903,"201051344001025","219011344069620",28.96,29.80,0,333.33,379.92,48.2,44.6,0.393,490313.8,490313.8,44189,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881923,770302.00
07/18/2016 18:45,2,1.660,ACTIVE,213.96,351.07,59.975,1468881903,"201051344000458","219011344069620",28.51,27.80,0,334.84,382.03,48.0,44.4,0.407,487356.8,487356.8,39604,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881924,770303.00
07/18/2016 18:45,2,1.629,ACTIVE,214.64,353.47,59.959,1468881903,"201051344000853","219011344069620",29.06,27.00,0,336.34,383.23,48.0,44.4,0.402,486431.4,486431.4,39218,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881925,770304.00
07/18/2016 18:45,2,1.570,ACTIVE,213.96,350.17,59.965,1468881903,"201051344000685","219011344069620",28.57,29.50,0,333.93,379.32,45.5,42.0,0.398,490630.6,490630.6,44062,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881926,770305.00
07/18/2016 18:45,2,1.623,ACTIVE,213.96,350.77,59.970,1468881903,"201051344000917","219011344069620",28.73,30.00,0,332.13,379.02,47.2,43.7,0.389,487514.0,487514.0,44061,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881927,770306.00
07/18/2016 18:45,2,1.625,ACTIVE,213.96,350.47,59.959,1468881903,"201051344001145","219011344069620",28.96,28.30,0,331.53,379.32,47.7,44.1,0.384,492693.4,492693.4,43909,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881928,770307.00
07/18/2016 18:45,2,1.594,ACTIVE,214.19,349.86,59.965,1468881903,"201051344000651","219011344069620",28.67,29.50,0,333.93,379.62,46.2,42.7,0.380,485450.4,485450.4,44247,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881929,770308.00
07/18/2016 18:45,2,1.207,ACTIVE,211.93,346.56,59.970,1468881903,"274151322000088","219011344069620",27.67,32.40,0,330.93,360.08,33.8,30.7,0.221,721006.1,721006.1,32706,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881930,770309.00
07/18/2016 18:45,2,0.854,ACTIVE,212.83,419.30,59.959,1468881903,"274151322000068","219011344069620",39.14,35.80,0,332.73,435.23,33.9,30.7,0.225,614813.1,614813.1,34355,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881931,770310.00
07/18/2016 18:45,2,1.596,ACTIVE,213.74,348.66,59.981,1468881903,"201051344001135","219011344069620",28.82,29.50,0,332.43,378.72,46.6,43.1,0.371,481480.7,481480.7,44169,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881931,770311.00
07/18/2016 18:45,2,1.633,ACTIVE,213.51,350.47,59.975,1468881903,"201051344000594","219011344069620",28.92,30.80,0,332.73,381.12,47.9,44.3,0.398,491543.9,491543.9,39652,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881932,770312.00
07/18/2016 18:45,2,1.570,ACTIVE,213.96,348.96,59.996,1468881903,"201051344001203","219011344069620",28.55,29.80,0,333.93,379.32,45.5,42.0,0.376,489100.4,489100.4,44231,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881933,770313.00
07/18/2016 18:45,2,1.252,ACTIVE,212.38,344.15,59.959,1468881903,"274151322000054","219011344069620",27.81,32.80,0,332.13,360.99,35.2,32.1,0.230,736160.6,736160.6,32739,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881934,770314.00
07/18/2016 18:45,2,1.631,ACTIVE,214.19,349.86,59.975,1468881903,"201051344000867","219011344069620",28.75,27.50,0,334.54,380.82,47.5,43.9,0.384,478924.2,478924.2,39660,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881935,770315.00
07/18/2016 18:45,2,1.453,ACTIVE,213.96,349.26,59.970,1468881903,"201051344001093","219011344069620",28.84,28.30,0,334.24,374.81,42.5,39.1,0.340,486957.3,486957.3,44120,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881936,770316.00
07/18/2016 18:45,2,1.609,ACTIVE,213.96,351.07,59.975,1468881903,"201051344000900","219011344069620",28.82,26.50,0,333.93,379.62,47.0,43.4,0.380,495041.0,495041.0,39047,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881937,770317.00
07/18/2016 18:45,2,1.576,ACTIVE,214.19,351.07,59.970,1468881903,"201051344000648","219011344069620",28.75,26.50,0,334.84,380.22,45.9,42.4,0.380,485497.5,485497.5,39340,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881938,770318.00
07/18/2016 18:45,2,1.623,ACTIVE,213.96,350.77,60.023,1468881903,"201051344000569","219011344069620",28.73,27.50,0,334.54,380.52,47.3,43.7,0.398,495782.5,495782.5,38964,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881939,770319.00
07/18/2016 18:45,2,1.660,ACTIVE,214.19,351.37,59.959,1468881903,"201051344000983","219011344069620",28.92,27.30,0,334.54,380.52,48.7,45.1,0.407,487607.5,487607.5,39456,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881940,770320.00
07/18/2016 18:45,2,1.635,ACTIVE,214.19,350.77,59.991,1468881903,"201051344001158","219011344069620",28.39,28.00,0,334.54,380.52,47.0,43.4,0.393,480790.7,480790.7,39725,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881941,770321.00
07/18/2016 18:45,2,1.564,ACTIVE,214.19,351.37,59.970,1468881903,"201051344000576","219011344069620",28.86,26.00,0,335.44,380.82,45.8,42.2,0.376,488107.9,488107.9,39127,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881942,770322.00
07/18/2016 18:45,2,1.289,ACTIVE,212.38,348.06,59.959,1468881903,"274151322000087","219011344069620",27.71,40.60,0,331.83,360.38,36.2,33.0,0.230,709127.9,709127.9,32905,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468881942,770323.00
07/18/2016 19:00,2,1.121,ACTIVE,214.19,346.56,60.023,1468882804,"201051344000645","219011344069620",28.51,26.30,0,335.44,371.51,32.4,29.3,0.261,487689.8,487689.8,39253,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882805,770324.00
07/18/2016 19:00,2,0.531,ACTIVE,212.38,338.44,59.975,1468882804,"274151322000085","219011344069620",29.52,32.00,0,333.33,355.58,15.9,13.4,0.097,737056.9,737056.9,32745,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882806,770325.00
07/18/2016 19:00,2,1.146,ACTIVE,213.96,347.76,59.981,1468882804,"201051344000633","219011344069620",28.75,27.80,0,333.03,374.81,33.4,30.3,0.265,478915.7,478915.7,39742,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882806,770326.00
07/18/2016 19:00,2,1.133,ACTIVE,213.96,346.86,59.975,1468882804,"201051344000469","219011344069620",28.57,25.50,0,333.63,372.11,32.8,29.8,0.270,480944.3,480944.3,39683,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882808,770327.00
07/18/2016 19:00,2,1.137,ACTIVE,212.83,344.45,59.981,1468882804,"201051344000646","219011344069620",28.23,28.80,0,332.73,369.70,32.5,29.5,0.265,482757.6,482757.6,44228,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882808,770328.00
07/18/2016 19:00,2,0.885,ACTIVE,211.93,342.65,59.970,1468882804,"274151322000052","219011344069620",28.09,33.30,0,330.03,356.78,25.1,22.3,0.172,754192.4,754192.4,32986,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882809,770329.00
07/18/2016 19:00,2,1.266,ACTIVE,213.51,346.56,59.975,1468882804,"201051344000585","219011344069620",29.02,28.50,0,333.33,373.01,37.2,34.0,0.296,491060.9,491060.9,44233,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882810,770330.00
07/18/2016 19:00,2,1.074,ACTIVE,213.06,343.25,59.975,1468882804,"201051344001230","219011344069620",28.29,28.00,0,332.43,368.50,30.8,27.8,0.247,486164.5,486164.5,44049,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882811,770331.00
07/18/2016 19:00,2,1.113,ACTIVE,213.74,345.36,59.981,1468882804,"201051344000582","219011344069620",28.13,28.50,0,333.63,370.90,31.8,28.7,0.252,479205.1,479205.1,44177,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882812,770332.00
07/18/2016 19:00,2,1.047,ACTIVE,212.83,343.55,59.981,1468882804,"201051344000955","219011344069620",28.39,30.00,0,331.53,367.30,30.1,27.1,0.243,492396.9,492396.9,44127,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882813,770333.00
07/18/2016 19:00,2,0.580,ACTIVE,212.16,396.75,59.965,1468882804,"274151322000094","219011344069620",37.21,34.00,0,330.93,432.52,21.8,19.1,0.141,614742.8,614742.8,34144,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882814,770334.00
07/18/2016 19:00,2,1.182,ACTIVE,213.74,346.56,60.002,1468882804,"201051344000579","219011344069620",28.75,28.80,0,335.14,373.31,34.4,31.3,0.283,494933.9,494933.9,19749,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882815,770335.00
07/18/2016 19:00,2,1.105,ACTIVE,213.29,344.15,59.981,1468882804,"201051344000890","219011344069620",28.61,29.50,0,332.73,370.00,32.1,29.0,0.247,489643.2,489643.2,44136,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882816,770336.00
07/18/2016 19:00,2,1.049,ACTIVE,213.29,344.15,59.970,1468882804,"201051344000438","219011344069620",28.94,29.80,0,333.33,370.30,30.8,27.8,0.252,491343.4,491343.4,44142,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882817,770337.00
07/18/2016 19:00,2,1.107,ACTIVE,213.29,344.45,59.975,1468882804,"201051344000417","219011344069620",28.17,30.00,0,332.43,369.10,31.6,28.6,0.252,483204.0,483204.0,44298,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882818,770338.00
07/18/2016 19:00,2,0.916,ACTIVE,212.16,339.04,59.938,1468882804,"274151322000083","219011344069620",28.61,33.80,0,332.43,357.68,26.5,23.7,0.168,747390.1,747390.1,33068,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882819,770339.00
07/18/2016 19:00,2,0.906,ACTIVE,212.61,342.95,59.975,1468882804,"274151322000076","219011344069620",28.80,33.00,0,333.93,358.88,26.4,23.5,0.177,796721.8,796721.8,33076,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882820,770340.00
07/18/2016 19:00,2,1.141,ACTIVE,213.74,346.26,59.986,1468882804,"201051344000868","219011344069620",28.39,25.80,0,334.54,371.81,32.8,29.8,0.256,479872.2,479872.2,39400,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882821,770341.00
07/18/2016 19:00,2,0.961,ACTIVE,212.16,345.66,59.970,1468882804,"274151322000095","219011344069620",28.78,33.30,0,332.13,359.18,28.0,25.1,0.190,788599.0,788599.0,32992,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882822,770342.00
07/18/2016 19:00,2,1.133,ACTIVE,213.74,348.06,59.981,1468882804,"201051344000988","219011344069620",28.41,26.80,0,334.54,374.21,32.6,29.6,0.270,476500.2,476500.2,39687,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882823,770343.00
07/18/2016 19:00,2,1.143,ACTIVE,213.29,344.45,60.007,1468882804,"201051344001025","219011344069620",28.88,28.50,0,333.33,371.21,33.5,30.4,0.261,490323.1,490323.1,44190,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882823,770344.00
07/18/2016 19:00,2,1.141,ACTIVE,213.74,345.66,59.981,1468882804,"201051344000458","219011344069620",28.77,27.30,0,334.54,373.01,33.3,30.2,0.274,487366.0,487366.0,39605,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882824,770345.00
07/18/2016 19:00,2,1.141,ACTIVE,214.64,347.76,59.944,1468882804,"201051344000853","219011344069620",28.65,26.50,0,335.74,373.01,33.1,30.0,0.274,486440.6,486440.6,39219,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882825,770346.00
07/18/2016 19:00,2,1.074,ACTIVE,213.51,345.36,59.975,1468882804,"201051344000685","219011344069620",28.45,28.50,0,332.43,370.30,31.0,28.0,0.261,490639.3,490639.3,44063,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882826,770347.00
07/18/2016 19:00,2,1.131,ACTIVE,213.51,345.36,59.986,1468882804,"201051344000917","219011344069620",28.41,28.80,0,333.33,370.60,32.5,29.5,0.261,487523.1,487523.1,44062,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882827,770348.00
07/18/2016 19:00,2,1.137,ACTIVE,213.51,344.45,59.981,1468882804,"201051344001145","219011344069620",28.63,27.30,0,333.03,371.21,33.0,29.9,0.261,492702.5,492702.5,43910,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882828,770349.00
07/18/2016 19:00,2,1.098,ACTIVE,213.74,345.66,59.975,1468882804,"201051344000651","219011344069620",28.49,28.30,0,333.93,370.60,31.7,28.7,0.252,485459.2,485459.2,44248,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882829,770350.00
07/18/2016 19:00,2,0.781,ACTIVE,211.70,339.34,59.981,1468882804,"274151322000088","219011344069620",27.81,31.50,0,329.73,354.37,22.0,19.3,0.133,721012.3,721012.3,32707,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882830,770351.00
07/18/2016 19:00,2,0.580,ACTIVE,212.61,409.68,59.975,1468882804,"274151322000068","219011344069620",38.43,35.00,0,331.53,431.62,22.5,19.8,0.141,614819.3,614819.3,34356,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882831,770352.00
07/18/2016 19:00,2,1.107,ACTIVE,213.29,343.55,59.991,1468882804,"201051344001135","219011344069620",28.84,28.30,0,332.73,370.00,32.4,29.4,0.247,481489.7,481489.7,44170,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882832,770353.00
07/18/2016 19:00,2,1.148,ACTIVE,213.29,345.66,59.986,1468882804,"201051344000594","219011344069620",28.53,29.50,0,332.43,371.81,33.2,30.1,0.261,491553.1,491553.1,39653,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882832,770354.00
07/18/2016 19:00,2,1.076,ACTIVE,213.29,344.15,60.012,1468882804,"201051344001203","219011344069620",28.35,28.80,0,333.93,370.30,30.9,27.9,0.247,489109.0,489109.0,44232,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882833,770355.00
07/18/2016 19:00,2,0.822,ACTIVE,211.93,340.25,59.954,1468882804,"274151322000054","219011344069620",27.79,31.80,0,329.43,355.28,23.1,20.4,0.150,736167.0,736167.0,32740,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882834,770356.00
07/18/2016 19:00,2,1.129,ACTIVE,213.96,345.36,59.991,1468882804,"201051344000867","219011344069620",28.84,26.80,0,333.03,370.30,33.0,29.9,0.252,478933.3,478933.3,39661,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882835,770357.00
07/18/2016 19:00,2,0.982,ACTIVE,213.51,344.45,60.002,1468882804,"201051344001093","219011344069620",28.55,27.50,0,333.63,367.30,28.4,25.5,0.217,486965.3,486965.3,44121,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882836,770358.00
07/18/2016 19:00,2,1.107,ACTIVE,213.74,346.86,59.991,1468882804,"201051344000900","219011344069620",28.78,26.00,0,334.54,370.60,32.3,29.2,0.261,495050.0,495050.0,39048,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882837,770359.00
07/18/2016 19:00,2,1.096,ACTIVE,213.96,346.26,59.986,1468882804,"201051344000648","219011344069620",28.57,26.00,0,334.84,371.21,31.7,28.7,0.252,485506.2,485506.2,39341,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882838,770360.00
07/18/2016 19:00,2,1.125,ACTIVE,213.74,346.56,59.975,1468882804,"201051344000569","219011344069620",28.69,27.00,0,334.24,371.81,32.7,29.6,0.261,495791.5,495791.5,38965,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882839,770361.00
07/18/2016 19:00,2,1.164,ACTIVE,213.96,346.26,59.965,1468882804,"201051344000983","219011344069620",28.75,26.80,0,333.93,371.81,33.9,30.8,0.274,487616.9,487616.9,39457,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882840,770362.00
07/18/2016 19:00,2,1.139,ACTIVE,213.96,345.96,59.965,1468882804,"201051344001158","219011344069620",28.11,27.30,0,333.63,372.11,32.5,29.4,0.265,480799.7,480799.7,39726,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882841,770363.00
07/18/2016 19:00,2,1.088,ACTIVE,214.19,347.76,59.975,1468882804,"201051344000576","219011344069620",28.43,25.50,0,334.24,371.51,31.4,28.4,0.252,488116.6,488116.6,39128,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882842,770364.00
07/18/2016 19:00,2,0.598,ACTIVE,211.93,342.05,59.970,1468882804,"274151322000087","219011344069620",30.24,38.80,0,327.92,355.58,18.3,15.8,0.097,709134.4,709134.4,32906,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468882842,770365.00
07/18/2016 19:15,2,0.730,ACTIVE,214.41,342.95,59.986,1468883703,"201051344000645","219011344069620",28.11,26.30,0,333.63,361.59,20.8,18.2,0.150,487695.6,487695.6,39254,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883704,770366.00
07/18/2016 19:15,2,0.484,ACTIVE,212.61,339.34,59.981,1468883703,"274151322000085","219011344069620",27.04,31.00,0,333.03,345.36,13.3,10.9,0.080,737059.9,737059.9,32746,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883705,770367.00
07/18/2016 19:15,2,0.750,ACTIVE,214.19,343.85,59.991,1468883703,"201051344000633","219011344069620",28.63,27.30,0,333.93,363.39,21.8,19.1,0.159,478921.8,478921.8,39743,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883706,770368.00
07/18/2016 19:15,2,0.746,ACTIVE,213.96,342.95,60.002,1468883703,"201051344000469","219011344069620",28.21,25.50,0,333.63,361.29,21.4,18.7,0.159,480950.2,480950.2,39684,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883707,770369.00
07/18/2016 19:15,2,0.742,ACTIVE,213.06,341.15,59.965,1468883703,"201051344000646","219011344069620",28.43,28.00,0,330.33,359.18,21.4,18.7,0.155,482763.5,482763.5,44229,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883708,770370.00
07/18/2016 19:15,2,0.586,ACTIVE,212.38,341.15,59.981,1468883703,"274151322000052","219011344069620",27.61,32.20,0,332.43,349.86,16.4,13.9,0.093,754196.8,754196.8,32987,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883708,770371.00
07/18/2016 19:15,2,0.865,ACTIVE,213.96,342.95,59.981,1468883703,"201051344000585","219011344069620",28.37,27.50,0,333.03,362.19,24.9,22.1,0.181,491067.8,491067.8,44234,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883709,770372.00
07/18/2016 19:15,2,0.682,ACTIVE,213.51,339.65,59.986,1468883703,"201051344001230","219011344069620",28.51,27.30,0,330.93,357.08,19.7,17.1,0.141,486170.0,486170.0,44050,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883710,770373.00
07/18/2016 19:15,2,0.732,ACTIVE,213.96,341.75,59.981,1468883703,"201051344000582","219011344069620",27.49,27.50,0,331.83,360.08,20.4,17.8,0.150,479210.8,479210.8,44178,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883711,770374.00
07/18/2016 19:15,2,0.689,ACTIVE,213.29,339.95,59.981,1468883703,"201051344000955","219011344069620",28.17,29.00,0,330.33,357.08,19.7,17.1,0.141,492402.3,492402.3,44128,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883712,770375.00
07/18/2016 19:15,2,0.354,ACTIVE,212.38,403.97,59.981,1468883703,"274151322000094","219011344069620",37.85,33.00,0,334.54,417.79,13.7,11.3,0.088,614746.5,614746.5,34145,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883713,770376.00
07/18/2016 19:15,2,0.791,ACTIVE,213.96,342.95,59.986,1468883703,"201051344000579","219011344069620",28.39,28.30,0,334.24,361.89,22.8,20.1,0.164,494940.2,494940.2,19750,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883714,770377.00
07/18/2016 19:15,2,0.732,ACTIVE,213.29,340.25,60.002,1468883703,"201051344000890","219011344069620",28.15,28.80,0,331.53,358.88,20.9,18.2,0.146,489649.0,489649.0,44137,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883715,770378.00
07/18/2016 19:15,2,0.693,ACTIVE,213.74,340.85,59.970,1468883703,"201051344000438","219011344069620",28.33,28.80,0,331.83,359.18,19.9,17.3,0.150,491348.9,491348.9,44143,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883716,770379.00
07/18/2016 19:15,2,0.730,ACTIVE,213.51,340.85,59.991,1468883703,"201051344000417","219011344069620",28.13,29.00,0,330.93,358.88,20.9,18.2,0.146,483209.7,483209.7,44299,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883717,770380.00
07/18/2016 19:15,2,0.609,ACTIVE,211.70,340.85,59.949,1468883703,"274151322000083","219011344069620",27.83,32.60,0,329.43,350.77,17.1,14.6,0.106,747394.8,747394.8,33069,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883718,770381.00
07/18/2016 19:15,2,0.586,ACTIVE,212.83,341.15,59.970,1468883703,"274151322000076","219011344069620",28.31,31.80,0,331.53,350.47,16.8,14.3,0.106,796726.4,796726.4,33077,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883719,770382.00
07/18/2016 19:15,2,0.758,ACTIVE,213.96,342.35,59.991,1468883703,"201051344000868","219011344069620",28.09,25.80,0,330.93,361.29,21.6,18.9,0.155,479878.1,479878.1,39401,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883720,770383.00
07/18/2016 19:15,2,0.617,ACTIVE,212.16,339.04,59.970,1468883703,"274151322000095","219011344069620",28.31,32.00,0,330.03,351.07,17.7,15.2,0.115,788603.9,788603.9,32993,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883721,770384.00
07/18/2016 19:15,2,0.730,ACTIVE,213.74,344.45,59.975,1468883703,"201051344000988","219011344069620",28.31,26.50,0,333.33,363.39,20.9,18.3,0.164,476506.0,476506.0,39688,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883721,770385.00
07/18/2016 19:15,2,0.752,ACTIVE,213.51,340.25,59.991,1468883703,"201051344001025","219011344069620",28.57,27.50,0,331.53,360.69,21.8,19.1,0.159,490329.1,490329.1,44191,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883723,770386.00
07/18/2016 19:15,2,0.748,ACTIVE,213.96,342.65,59.959,1468883703,"201051344000458","219011344069620",28.63,27.30,0,333.03,361.89,21.7,19.0,0.168,487372.0,487372.0,39606,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883724,770387.00
07/18/2016 19:15,2,0.744,ACTIVE,214.41,344.76,59.981,1468883703,"201051344000853","219011344069620",28.41,26.50,0,331.23,363.99,21.4,18.8,0.164,486446.5,486446.5,39220,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883724,770388.00
07/18/2016 19:15,2,0.689,ACTIVE,213.96,342.05,59.996,1468883703,"201051344000685","219011344069620",28.29,27.50,0,332.13,359.48,19.8,17.2,0.155,490644.8,490644.8,44064,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883725,770389.00
07/18/2016 19:15,2,0.736,ACTIVE,213.74,341.75,59.975,1468883703,"201051344000917","219011344069620",28.13,28.30,0,330.93,360.08,21.0,18.3,0.150,487528.9,487528.9,44063,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883726,770390.00
07/18/2016 19:15,2,0.645,ACTIVE,213.74,340.85,59.975,1468883703,"201051344001145","219011344069620",30.00,26.50,0,332.73,360.38,19.6,17.0,0.141,492708.3,492708.3,43911,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883727,770391.00
07/18/2016 19:15,2,0.721,ACTIVE,213.74,341.75,59.986,1468883703,"201051344000651","219011344069620",27.95,27.30,0,333.03,359.78,20.5,17.8,0.155,485464.9,485464.9,44249,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883728,770392.00
07/18/2016 19:15,2,0.514,ACTIVE,211.93,339.04,59.970,1468883703,"274151322000088","219011344069620",27.15,30.30,0,331.53,347.46,14.2,11.7,0.080,721016.0,721016.0,32708,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883729,770393.00
07/18/2016 19:15,2,0.389,ACTIVE,212.83,399.16,59.965,1468883703,"274151322000068","219011344069620",37.39,33.80,0,335.14,422.90,14.9,12.5,0.088,614823.3,614823.3,34357,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883730,770394.00
07/18/2016 19:15,2,0.758,ACTIVE,213.06,339.65,59.975,1468883703,"201051344001135","219011344069620",27.97,27.30,0,331.83,358.28,21.5,18.8,0.146,481495.6,481495.6,44171,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883731,770395.00
07/18/2016 19:15,2,0.760,ACTIVE,213.51,342.65,59.986,1468883703,"201051344000594","219011344069620",28.17,28.50,0,332.13,361.29,21.7,19.0,0.159,491559.1,491559.1,39654,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883732,770396.00
07/18/2016 19:15,2,0.693,ACTIVE,213.51,340.25,59.949,1468883703,"201051344001203","219011344069620",28.43,27.80,0,332.73,359.78,20.0,17.3,0.146,489114.6,489114.6,44233,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883733,770397.00
07/18/2016 19:15,2,0.543,ACTIVE,212.16,338.14,60.012,1468883703,"274151322000054","219011344069620",27.12,30.50,0,332.73,348.66,14.9,12.5,0.093,736171.0,736171.0,32741,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883734,770398.00
07/18/2016 19:15,2,0.764,ACTIVE,213.96,342.05,59.986,1468883703,"201051344000867","219011344069620",27.99,26.50,0,333.03,360.99,21.7,19.0,0.155,478939.4,478939.4,39662,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883734,770399.00
07/18/2016 19:15,2,0.633,ACTIVE,213.51,341.15,59.975,1468883703,"201051344001093","219011344069620",28.63,27.00,0,331.83,357.68,18.4,15.8,0.124,486970.3,486970.3,44122,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883735,770400.00
07/18/2016 19:15,2,0.729,ACTIVE,213.74,343.25,59.975,1468883703,"201051344000900","219011344069620",28.05,26.00,0,333.63,361.89,20.8,18.1,0.155,495055.8,495055.8,39049,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883736,770401.00
07/18/2016 19:15,2,0.717,ACTIVE,213.96,342.65,60.002,1468883703,"201051344000648","219011344069620",28.45,25.80,0,331.83,361.29,20.7,18.1,0.150,485512.0,485512.0,39342,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883737,770402.00
07/18/2016 19:15,2,0.752,ACTIVE,213.74,343.55,59.991,1468883703,"201051344000569","219011344069620",28.17,27.00,0,331.83,361.59,21.5,18.8,0.155,495797.5,495797.5,38966,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883738,770403.00
07/18/2016 19:15,2,0.779,ACTIVE,213.96,343.25,59.996,1468883703,"201051344000983","219011344069620",28.27,26.80,0,332.43,361.89,22.3,19.6,0.164,487623.1,487623.1,39458,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883739,770404.00
07/18/2016 19:15,2,0.740,ACTIVE,213.96,342.65,59.981,1468883703,"201051344001158","219011344069620",28.05,27.00,0,333.63,361.29,21.1,18.4,0.159,480805.6,480805.6,39727,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883740,770405.00
07/18/2016 19:15,2,0.715,ACTIVE,214.41,343.85,60.018,1468883703,"201051344000576","219011344069620",28.15,25.30,0,334.24,361.59,20.4,17.7,0.150,488122.3,488122.3,39129,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883741,770406.00
07/18/2016 19:15,2,0.504,ACTIVE,212.38,339.04,59.986,1468883703,"274151322000087","219011344069620",27.75,36.80,0,332.73,345.96,14.2,11.8,0.080,709137.8,709137.8,32907,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468883742,770407.00
07/18/2016 19:30,2,0.516,ACTIVE,213.96,339.95,59.991,1468884604,"201051344000645","219011344069620",27.43,25.50,0,334.54,353.17,14.3,11.9,0.093,487699.3,487699.3,39255,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884605,770408.00
07/18/2016 19:30,2,0.428,ACTIVE,212.61,337.54,59.991,1468884604,"274151322000085","219011344069620",27.35,29.80,0,333.63,344.15,11.8,9.5,0.066,737062.5,737062.5,32747,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884606,770409.00
07/18/2016 19:30,2,0.518,ACTIVE,213.96,341.15,59.996,1468884604,"201051344000633","219011344069620",28.35,26.30,0,332.73,356.18,14.9,12.4,0.097,478925.6,478925.6,39744,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884607,770410.00
07/18/2016 19:30,2,0.521,ACTIVE,213.51,339.95,59.996,1468884604,"201051344000469","219011344069620",27.57,25.30,0,332.73,353.47,14.6,12.2,0.102,480954.0,480954.0,39685,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884608,770411.00
07/18/2016 19:30,2,0.518,ACTIVE,212.83,338.74,59.996,1468884604,"201051344000646","219011344069620",27.85,27.00,0,330.93,352.27,14.7,12.2,0.093,482767.3,482767.3,44230,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884608,770412.00
07/18/2016 19:30,2,0.467,ACTIVE,212.16,336.04,59.996,1468884604,"274151322000052","219011344069620",27.15,30.80,0,333.03,345.36,12.8,10.4,0.080,754199.8,754199.8,32988,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884609,770413.00
07/18/2016 19:30,2,0.586,ACTIVE,213.51,339.95,59.996,1468884604,"201051344000585","219011344069620",28.21,26.50,0,331.53,353.77,16.8,14.3,0.106,491072.3,491072.3,44235,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884610,770414.00
07/18/2016 19:30,2,0.496,ACTIVE,213.29,337.54,59.975,1468884604,"201051344001230","219011344069620",27.14,26.00,0,330.03,350.17,13.7,11.3,0.080,486173.5,486173.5,44051,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884611,770415.00
07/18/2016 19:30,2,0.498,ACTIVE,213.96,340.85,60.034,1468884604,"201051344000582","219011344069620",27.61,26.30,0,331.83,351.97,14.0,11.6,0.080,479214.4,479214.4,44179,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884612,770416.00
07/18/2016 19:30,2,0.510,ACTIVE,212.83,338.44,60.012,1468884604,"201051344000955","219011344069620",27.93,27.50,0,330.63,349.26,14.4,12.0,0.088,492405.8,492405.8,44129,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884613,770417.00
07/18/2016 19:30,2,0.281,ACTIVE,212.38,388.34,59.986,1468884604,"274151322000094","219011344069620",36.42,32.00,0,334.54,414.19,10.4,8.1,0.062,614748.8,614748.8,34146,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884614,770418.00
07/18/2016 19:30,2,0.561,ACTIVE,213.51,339.65,59.965,1468884604,"201051344000579","219011344069620",27.77,27.80,0,333.03,354.07,15.8,13.3,0.106,494944.3,494944.3,19751,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884615,770419.00
07/18/2016 19:30,2,0.523,ACTIVE,213.29,338.14,59.965,1468884604,"201051344000890","219011344069620",26.80,27.50,0,331.23,351.37,14.2,11.8,0.088,489652.6,489652.6,44138,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884616,770420.00
07/18/2016 19:30,2,0.469,ACTIVE,213.29,338.74,59.986,1468884604,"201051344000438","219011344069620",29.12,27.00,0,332.13,351.67,13.8,11.4,0.084,491352.4,491352.4,44144,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884617,770421.00
07/18/2016 19:30,2,0.525,ACTIVE,213.29,339.34,59.996,1468884604,"201051344000417","219011344069620",27.61,27.50,0,331.83,351.37,14.7,12.3,0.093,483213.5,483213.5,44300,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884618,770422.00
07/18/2016 19:30,2,0.453,ACTIVE,212.38,338.74,59.991,1468884604,"274151322000083","219011344069620",26.62,31.30,0,332.73,346.26,12.2,9.9,0.066,747397.7,747397.7,33070,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884619,770423.00
07/18/2016 19:30,2,0.467,ACTIVE,212.83,337.84,59.986,1468884604,"274151322000076","219011344069620",27.77,30.50,0,333.93,345.96,13.2,10.8,0.080,796729.4,796729.4,33078,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884620,770424.00
07/18/2016 19:30,2,0.523,ACTIVE,213.29,339.65,59.991,1468884604,"201051344000868","219011344069620",28.03,25.00,0,333.63,353.17,14.9,12.4,0.084,479881.9,479881.9,39402,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884621,770425.00
07/18/2016 19:30,2,0.461,ACTIVE,212.16,339.34,59.991,1468884604,"274151322000095","219011344069620",27.31,30.50,0,333.03,345.66,12.7,10.3,0.080,788607.0,788607.0,32994,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884622,770426.00
07/18/2016 19:30,2,0.506,ACTIVE,213.51,341.75,60.002,1468884604,"201051344000988","219011344069620",27.39,26.00,0,332.13,355.28,14.1,11.7,0.106,476509.7,476509.7,39689,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884623,770427.00
07/18/2016 19:30,2,0.510,ACTIVE,213.29,338.44,60.023,1468884604,"201051344001025","219011344069620",28.29,26.30,0,331.53,351.07,14.7,12.2,0.093,490332.9,490332.9,44192,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884624,770428.00
07/18/2016 19:30,2,0.527,ACTIVE,213.51,339.65,59.970,1468884604,"201051344000458","219011344069620",28.11,26.50,0,333.33,353.47,15.0,12.6,0.102,487375.8,487375.8,39607,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884625,770429.00
07/18/2016 19:30,2,0.520,ACTIVE,214.19,341.75,60.002,1468884604,"201051344000853","219011344069620",27.95,26.00,0,335.14,354.97,14.7,12.3,0.102,486450.3,486450.3,39221,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884626,770430.00
