ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 19:30,2,0.469,ACTIVE,213.74,340.25,59.949,1468884604,"201051344000685","219011344069620",27.93,26.30,0,331.23,351.97,13.2,10.9,0.093,490648.2,490648.2,44065,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884626,770431.00
07/18/2016 19:30,2,0.506,ACTIVE,213.51,339.04,59.986,1468884604,"201051344000917","219011344069620",27.47,27.00,0,330.63,351.97,14.1,11.7,0.093,487532.6,487532.6,44064,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884627,770432.00
07/18/2016 19:30,2,0.463,ACTIVE,213.74,339.04,59.986,1468884604,"201051344001145","219011344069620",29.10,25.50,0,332.13,351.07,13.7,11.3,0.080,492711.7,492711.7,43912,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884628,770433.00
07/18/2016 19:30,2,0.500,ACTIVE,213.74,339.34,59.991,1468884604,"201051344000651","219011344069620",27.33,25.80,0,332.13,351.97,13.8,11.4,0.084,485468.5,485468.5,44250,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884629,770434.00
07/18/2016 19:30,2,0.422,ACTIVE,211.70,338.14,59.986,1468884604,"274151322000088","219011344069620",26.40,29.00,0,332.43,343.85,11.3,9.0,0.071,721018.5,721018.5,32709,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884630,770435.00
07/18/2016 19:30,2,0.307,ACTIVE,212.83,385.33,60.012,1468884604,"274151322000068","219011344069620",36.14,32.60,0,334.84,413.59,11.2,8.9,0.057,614825.8,614825.8,34358,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884631,770436.00
07/18/2016 19:30,2,0.531,ACTIVE,213.29,338.14,59.986,1468884604,"201051344001135","219011344069620",27.83,25.80,0,331.23,350.77,15.0,12.6,0.088,481499.4,481499.4,44172,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884632,770437.00
07/18/2016 19:30,2,0.531,ACTIVE,213.29,339.65,59.970,1468884604,"201051344000594","219011344069620",27.67,27.50,0,331.83,353.17,14.9,12.5,0.102,491563.0,491563.0,39655,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884633,770438.00
07/18/2016 19:30,2,0.492,ACTIVE,213.51,338.14,60.034,1468884604,"201051344001203","219011344069620",28.07,26.80,0,331.53,352.57,14.0,11.6,0.088,489118.1,489118.1,44234,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884634,770439.00
07/18/2016 19:30,2,0.439,ACTIVE,212.16,336.34,59.986,1468884604,"274151322000054","219011344069620",26.68,29.30,0,332.43,345.06,11.9,9.6,0.075,736173.7,736173.7,32742,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884635,770440.00
07/18/2016 19:30,2,0.529,ACTIVE,213.74,339.34,59.981,1468884604,"201051344000867","219011344069620",27.69,25.80,0,333.03,352.87,14.9,12.5,0.084,478943.2,478943.2,39663,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884636,770441.00
07/18/2016 19:30,2,0.512,ACTIVE,213.51,339.04,59.991,1468884604,"201051344001093","219011344069620",24.31,26.00,0,331.23,349.86,12.7,10.3,0.071,486973.6,486973.6,44123,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884636,770442.00
07/18/2016 19:30,2,0.498,ACTIVE,213.51,340.85,59.975,1468884604,"201051344000900","219011344069620",27.65,25.30,0,333.33,353.17,13.9,11.5,0.097,495059.4,495059.4,39050,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884637,770443.00
07/18/2016 19:30,2,0.520,ACTIVE,213.74,339.95,60.012,1468884604,"201051344000648","219011344069620",27.95,25.00,0,333.93,354.07,14.8,12.3,0.093,485515.6,485515.6,39343,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884638,770444.00
07/18/2016 19:30,2,0.520,ACTIVE,213.74,339.95,59.991,1468884604,"201051344000569","219011344069620",28.25,26.80,0,333.63,353.77,14.9,12.4,0.093,495801.3,495801.3,38967,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884639,770445.00
07/18/2016 19:30,2,0.543,ACTIVE,213.51,339.34,59.959,1468884604,"201051344000983","219011344069620",28.17,26.30,0,333.63,354.37,15.5,13.0,0.102,487627.1,487627.1,39459,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884640,770446.00
07/18/2016 19:30,2,0.521,ACTIVE,213.51,339.34,59.986,1468884604,"201051344001158","219011344069620",27.10,26.50,0,333.33,353.17,14.3,11.9,0.093,480809.2,480809.2,39728,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884641,770447.00
07/18/2016 19:30,2,0.498,ACTIVE,213.96,341.45,59.986,1468884604,"201051344000576","219011344069620",28.11,24.80,0,333.93,354.07,14.2,11.8,0.093,488125.9,488125.9,39130,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884642,770448.00
07/18/2016 19:30,2,0.438,ACTIVE,212.38,335.14,59.986,1468884604,"274151322000087","219011344069620",26.82,34.50,0,333.03,344.45,11.9,9.6,0.049,709140.4,709140.4,32908,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468884643,770449.00
07/18/2016 19:45,2,0.467,ACTIVE,214.19,339.95,60.002,1468885504,"201051344000645","219011344069620",27.17,25.30,0,333.03,348.36,12.9,10.5,0.080,487702.0,487702.0,39256,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885505,770450.00
07/18/2016 19:45,2,0.402,ACTIVE,212.61,338.44,59.986,1468885504,"274151322000085","219011344069620",26.66,28.80,0,333.63,342.65,10.9,8.6,0.057,737064.7,737064.7,32748,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885506,770451.00
07/18/2016 19:45,2,0.467,ACTIVE,213.96,340.85,59.959,1468885504,"201051344000633","219011344069620",27.93,25.80,0,332.13,348.96,13.2,10.8,0.080,478928.4,478928.4,39745,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885506,770452.00
07/18/2016 19:45,2,0.463,ACTIVE,213.51,339.34,60.012,1468885504,"201051344000469","219011344069620",28.07,25.30,0,331.53,347.76,13.2,10.8,0.084,480956.8,480956.8,39686,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885507,770453.00
07/18/2016 19:45,2,0.465,ACTIVE,213.06,338.44,59.991,1468885504,"201051344000646","219011344069620",28.11,26.50,0,329.73,345.66,13.2,10.8,0.080,482770.1,482770.1,44231,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885508,770454.00
07/18/2016 19:45,2,0.434,ACTIVE,212.16,336.34,59.981,1468885504,"274151322000052","219011344069620",27.31,30.00,0,332.73,343.25,12.0,9.6,0.066,754202.3,754202.3,32989,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885509,770455.00
07/18/2016 19:45,2,0.525,ACTIVE,213.74,339.04,59.991,1468885504,"201051344000585","219011344069620",24.81,26.00,0,330.93,348.36,13.2,10.9,0.080,491075.3,491075.3,44236,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885510,770456.00
07/18/2016 19:45,2,0.432,ACTIVE,213.29,337.84,59.975,1468885504,"201051344001230","219011344069620",27.53,25.50,0,330.33,345.66,12.1,9.8,0.071,486176.0,486176.0,44052,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885511,770457.00
07/18/2016 19:45,2,0.445,ACTIVE,213.74,338.74,59.981,1468885504,"201051344000582","219011344069620",27.19,25.50,0,331.53,346.56,12.3,9.9,0.075,479217.0,479217.0,44180,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885512,770458.00
07/18/2016 19:45,2,0.482,ACTIVE,213.06,338.14,59.981,1468885504,"201051344000955","219011344069620",27.75,26.50,0,330.33,346.26,13.6,11.2,0.080,492408.7,492408.7,44130,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885513,770459.00
07/18/2016 19:45,2,0.254,ACTIVE,212.61,394.95,59.975,1468885504,"274151322000094","219011344069620",37.17,31.00,0,334.24,410.28,9.6,7.3,0.053,614750.8,614750.8,34147,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885514,770460.00
07/18/2016 19:45,2,0.490,ACTIVE,213.51,339.04,59.996,1468885504,"201051344000579","219011344069620",28.05,27.50,0,332.43,348.06,13.9,11.5,0.084,494947.3,494947.3,19752,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885515,770461.00
07/18/2016 19:45,2,0.461,ACTIVE,213.29,336.64,59.986,1468885504,"201051344000890","219011344069620",27.97,26.50,0,331.23,345.96,13.1,10.7,0.071,489655.4,489655.4,44139,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885516,770462.00
07/18/2016 19:45,2,0.451,ACTIVE,213.51,339.04,59.991,1468885504,"201051344000438","219011344069620",28.17,26.30,0,332.13,346.86,12.9,10.5,0.080,491355.1,491355.1,44145,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885517,770463.00
07/18/2016 19:45,2,0.508,ACTIVE,213.51,338.44,60.007,1468885504,"201051344000417","219011344069620",24.17,26.50,0,331.53,345.66,12.4,10.1,0.071,483216.2,483216.2,44301,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885518,770464.00
07/18/2016 19:45,2,0.438,ACTIVE,212.61,339.04,59.975,1468885504,"274151322000076","219011344069620",27.77,29.50,0,333.93,343.55,12.3,10.0,0.075,796732.0,796732.0,33079,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885520,770465.00
07/18/2016 19:45,2,0.508,ACTIVE,213.51,338.74,59.991,1468885504,"201051344000868","219011344069620",23.97,24.50,0,331.53,348.06,12.3,10.0,0.075,479884.7,479884.7,39403,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885521,770466.00
07/18/2016 19:45,2,0.438,ACTIVE,213.51,340.25,59.991,1468885504,"201051344000988","219011344069620",27.79,26.30,0,331.53,349.56,12.3,10.0,0.080,476512.3,476512.3,39690,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885523,770467.00
07/18/2016 19:45,2,0.441,ACTIVE,213.29,337.54,60.028,1468885504,"201051344001025","219011344069620",28.33,25.50,0,332.13,346.56,12.7,10.3,0.075,490335.7,490335.7,44193,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885524,770468.00
07/18/2016 19:45,2,0.482,ACTIVE,213.51,338.74,59.986,1468885504,"201051344000458","219011344069620",27.04,26.50,0,332.73,347.46,13.2,10.8,0.084,487378.7,487378.7,39608,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885525,770469.00
07/18/2016 19:45,2,0.471,ACTIVE,214.19,340.85,60.002,1468885504,"201051344000853","219011344069620",27.12,26.30,0,333.63,348.66,13.0,10.6,0.084,486453.1,486453.1,39222,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885526,770470.00
07/18/2016 19:45,2,0.455,ACTIVE,213.74,339.04,59.986,1468885504,"201051344000685","219011344069620",23.84,25.30,0,331.83,347.46,11.0,8.7,0.075,490650.6,490650.6,44066,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885527,770471.00
07/18/2016 19:45,2,0.438,ACTIVE,213.51,339.04,59.996,1468885504,"201051344000917","219011344069620",27.39,26.00,0,331.23,346.86,12.2,9.8,0.075,487535.2,487535.2,44065,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885528,770472.00
07/18/2016 19:45,2,0.439,ACTIVE,213.74,338.74,59.996,1468885504,"201051344001145","219011344069620",27.91,24.80,0,332.73,347.16,12.5,10.1,0.071,492714.3,492714.3,43913,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885528,770473.00
07/18/2016 19:45,2,0.451,ACTIVE,213.51,339.04,60.034,1468885504,"201051344000651","219011344069620",27.10,25.30,0,332.73,346.86,12.4,10.1,0.080,485471.1,485471.1,44251,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885529,770474.00
07/18/2016 19:45,2,0.395,ACTIVE,211.93,338.14,59.991,1468885504,"274151322000088","219011344069620",26.32,28.50,0,332.43,342.05,10.5,8.2,0.062,721020.7,721020.7,32710,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885530,770475.00
07/18/2016 19:45,2,0.277,ACTIVE,213.06,391.34,59.991,1468885504,"274151322000068","219011344069620",36.84,31.80,0,334.24,409.68,10.5,8.2,0.053,614827.9,614827.9,34359,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885531,770476.00
07/18/2016 19:45,2,0.488,ACTIVE,213.06,337.24,59.954,1468885504,"201051344001135","219011344069620",27.35,25.30,0,331.23,345.66,13.6,11.2,0.075,481502.3,481502.3,44173,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885532,770477.00
07/18/2016 19:45,2,0.498,ACTIVE,213.29,338.74,59.991,1468885504,"201051344000594","219011344069620",24.69,27.00,0,330.33,347.76,12.5,10.1,0.071,491565.8,491565.8,39656,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885533,770478.00
07/18/2016 19:45,2,0.465,ACTIVE,213.51,337.84,60.028,1468885504,"201051344001203","219011344069620",26.64,25.80,0,331.83,347.46,12.6,10.2,0.080,489120.7,489120.7,44235,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885534,770479.00
07/18/2016 19:45,2,0.396,ACTIVE,212.16,336.94,59.991,1468885504,"274151322000054","219011344069620",27.55,28.80,0,332.43,342.95,11.1,8.7,0.071,736175.9,736175.9,32743,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885535,770480.00
07/18/2016 19:45,2,0.471,ACTIVE,213.74,338.44,59.986,1468885504,"201051344000867","219011344069620",27.73,25.50,0,331.53,347.76,13.3,10.9,0.075,478946.0,478946.0,39664,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885536,770481.00
07/18/2016 19:45,2,0.482,ACTIVE,213.51,338.44,60.002,1468885504,"201051344001093","219011344069620",22.90,25.30,0,331.83,345.66,11.2,8.9,0.057,486975.9,486975.9,44124,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885537,770482.00
07/18/2016 19:45,2,0.443,ACTIVE,213.51,339.04,59.991,1468885504,"201051344000900","219011344069620",27.97,25.50,0,331.83,347.46,12.6,10.2,0.075,495062.0,495062.0,39051,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885538,770483.00
07/18/2016 19:45,2,0.477,ACTIVE,213.96,338.74,60.002,1468885504,"201051344000648","219011344069620",27.79,24.80,0,332.73,348.06,13.4,11.0,0.080,485518.5,485518.5,39344,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885539,770484.00
07/18/2016 19:45,2,0.492,ACTIVE,213.74,339.34,59.996,1468885504,"201051344000569","219011344069620",26.24,26.80,0,332.13,347.46,13.1,10.7,0.080,495804.1,495804.1,38968,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885540,770485.00
07/18/2016 19:45,2,0.482,ACTIVE,213.74,339.65,59.996,1468885504,"201051344000983","219011344069620",28.33,26.30,0,331.83,347.76,13.8,11.4,0.084,487630.0,487630.0,39460,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885540,770486.00
07/18/2016 19:45,2,0.457,ACTIVE,213.74,339.04,60.018,1468885504,"201051344001158","219011344069620",27.41,26.50,0,331.83,348.06,12.8,10.4,0.080,480812.0,480812.0,39729,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885541,770487.00
07/18/2016 19:45,2,0.490,ACTIVE,214.19,340.55,59.986,1468885504,"201051344000576","219011344069620",24.31,24.50,0,333.03,348.06,12.1,9.8,0.080,488128.5,488128.5,39131,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885542,770488.00
07/18/2016 19:45,2,0.402,ACTIVE,212.38,338.74,59.996,1468885504,"274151322000087","219011344069620",26.98,33.30,0,332.43,342.95,11.0,8.7,0.057,709142.7,709142.7,32909,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885543,770489.00
07/18/2016 19:45,2,0.410,ACTIVE,212.16,336.34,60.002,1468885504,"274151322000083","219011344069620",27.10,30.00,0,333.03,342.95,11.3,9.0,0.066,747400.2,747400.2,33071,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885544,770490.00
07/18/2016 19:45,2,0.422,ACTIVE,212.38,338.14,60.002,1468885504,"274151322000095","219011344069620",27.39,29.50,0,333.03,342.65,11.7,9.4,0.066,788609.5,788609.5,32995,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468885545,770491.00
07/18/2016 20:00,2,0.438,ACTIVE,213.96,339.04,59.981,1468886403,"201051344000645","219011344069620",27.00,25.00,0,333.63,346.86,12.0,9.6,0.066,487704.5,487704.5,39257,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886404,770492.00
07/18/2016 20:00,2,0.354,ACTIVE,212.38,336.94,59.970,1468886403,"274151322000085","219011344069620",27.00,28.30,0,333.33,342.05,9.7,7.4,0.049,737066.7,737066.7,32749,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886405,770493.00
07/18/2016 20:00,2,0.432,ACTIVE,213.96,339.95,59.975,1468886403,"201051344000633","219011344069620",28.03,25.30,0,331.53,348.66,12.3,9.9,0.075,478931.0,478931.0,39746,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886406,770494.00
07/18/2016 20:00,2,0.438,ACTIVE,213.51,338.44,60.002,1468886403,"201051344000469","219011344069620",27.91,25.30,0,330.03,346.56,12.4,10.0,0.075,480959.4,480959.4,39687,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886407,770495.00
07/18/2016 20:00,2,0.473,ACTIVE,213.06,338.14,59.991,1468886403,"201051344000646","219011344069620",23.97,26.00,0,330.63,344.76,11.5,9.1,0.066,482772.7,482772.7,44232,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886408,770496.00
07/18/2016 20:00,2,0.402,ACTIVE,211.93,336.94,59.970,1468886403,"274151322000052","219011344069620",26.82,29.50,0,331.83,342.65,10.9,8.6,0.062,754204.5,754204.5,32990,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886409,770497.00
07/18/2016 20:00,2,0.496,ACTIVE,213.74,338.44,59.975,1468886403,"201051344000585","219011344069620",23.54,25.80,0,331.83,345.66,11.8,9.5,0.066,491077.8,491077.8,44237,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886410,770498.00
07/18/2016 20:00,2,0.400,ACTIVE,213.29,336.94,59.975,1468886403,"201051344001230","219011344069620",27.63,25.00,0,330.03,345.36,11.2,8.9,0.062,486178.3,486178.3,44053,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886411,770499.00
07/18/2016 20:00,2,0.414,ACTIVE,213.96,338.74,59.975,1468886403,"201051344000582","219011344069620",27.04,25.00,0,331.53,345.36,11.4,9.1,0.066,479219.3,479219.3,44181,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886412,770500.00
07/18/2016 20:00,2,0.484,ACTIVE,213.06,337.54,59.965,1468886403,"201051344000955","219011344069620",23.26,25.80,0,329.73,345.06,11.4,9.1,0.062,492411.2,492411.2,44131,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886412,770501.00
07/18/2016 20:00,2,0.230,ACTIVE,212.61,382.03,59.970,1468886403,"274151322000094","219011344069620",35.74,30.50,0,334.54,406.67,8.3,6.1,0.053,614752.5,614752.5,34148,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886413,770502.00
07/18/2016 20:00,2,0.469,ACTIVE,213.51,338.74,59.965,1468886403,"201051344000579","219011344069620",27.73,27.50,0,332.43,345.66,13.2,10.8,0.080,494950.1,494950.1,19753,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886415,770503.00
07/18/2016 20:00,2,0.434,ACTIVE,213.29,336.94,59.970,1468886403,"201051344000890","219011344069620",27.77,26.00,0,330.93,345.06,12.2,9.9,0.066,489658.0,489658.0,44140,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886415,770504.00
07/18/2016 20:00,2,0.441,ACTIVE,213.51,338.74,59.970,1468886403,"201051344000438","219011344069620",26.96,25.50,0,331.53,345.96,12.1,9.7,0.071,491357.6,491357.6,44146,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886416,770505.00
07/18/2016 20:00,2,0.482,ACTIVE,213.51,337.84,59.981,1468886403,"201051344000417","219011344069620",23.02,26.00,0,331.23,344.76,11.3,8.9,0.062,483218.6,483218.6,44302,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886417,770506.00
07/18/2016 20:00,2,0.367,ACTIVE,212.38,337.24,59.975,1468886403,"274151322000083","219011344069620",26.86,29.30,0,332.13,342.65,10.0,7.7,0.057,747402.2,747402.2,33072,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886418,770507.00
07/18/2016 20:00,2,0.396,ACTIVE,212.61,337.24,59.986,1468886403,"274151322000076","219011344069620",27.85,29.00,0,333.63,343.25,11.2,8.8,0.062,796734.3,796734.3,33080,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886419,770508.00
07/18/2016 20:00,2,0.480,ACTIVE,213.29,338.14,59.981,1468886403,"201051344000868","219011344069620",22.84,24.30,0,332.13,345.66,11.1,8.8,0.066,479887.0,479887.0,39404,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886420,770509.00
07/18/2016 20:00,2,0.377,ACTIVE,212.16,336.04,59.965,1468886403,"274151322000095","219011344069620",26.92,28.80,0,331.83,342.35,10.3,8.0,0.053,788611.6,788611.6,32996,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886421,770510.00
07/18/2016 20:00,2,0.420,ACTIVE,213.29,339.65,59.981,1468886403,"201051344000988","219011344069620",27.10,26.30,0,331.53,348.06,11.6,9.2,0.075,476514.7,476514.7,39691,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886422,770511.00
07/18/2016 20:00,2,0.420,ACTIVE,213.29,336.94,59.970,1468886403,"201051344001025","219011344069620",28.03,25.00,0,330.93,345.36,11.9,9.6,0.066,490338.1,490338.1,44194,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886423,770512.00
07/18/2016 20:00,2,0.441,ACTIVE,213.29,337.54,59.986,1468886403,"201051344000458","219011344069620",27.83,26.50,0,331.53,345.66,12.5,10.1,0.075,487381.3,487381.3,39609,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886424,770513.00
07/18/2016 20:00,2,0.430,ACTIVE,214.19,339.65,59.965,1468886403,"201051344000853","219011344069620",27.79,26.30,0,333.33,348.06,12.2,9.8,0.071,486455.6,486455.6,39223,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886424,770514.00
07/18/2016 20:00,2,0.400,ACTIVE,213.96,339.04,59.965,1468886403,"201051344000685","219011344069620",27.08,24.80,0,331.83,346.56,11.0,8.7,0.071,490652.6,490652.6,44067,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886425,770515.00
07/18/2016 20:00,2,0.400,ACTIVE,213.51,338.14,59.981,1468886403,"201051344000917","219011344069620",27.65,25.50,0,330.33,345.96,11.2,8.9,0.062,487537.6,487537.6,44066,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886426,770516.00
07/18/2016 20:00,2,0.406,ACTIVE,213.74,337.84,59.975,1468886403,"201051344001145","219011344069620",27.81,24.50,0,332.13,345.66,11.5,9.1,0.066,492716.7,492716.7,43914,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886427,770517.00
07/18/2016 20:00,2,0.426,ACTIVE,213.74,338.74,59.981,1468886403,"201051344000651","219011344069620",26.68,24.50,0,332.43,345.66,11.5,9.2,0.066,485473.5,485473.5,44252,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886428,770518.00
07/18/2016 20:00,2,0.357,ACTIVE,211.93,336.34,59.965,1468886403,"274151322000088","219011344069620",26.14,28.30,0,332.43,341.75,9.5,7.2,0.044,721022.6,721022.6,32711,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886429,770519.00
07/18/2016 20:00,2,0.244,ACTIVE,212.83,400.06,59.981,1468886403,"274151322000068","219011344069620",37.55,31.50,0,334.54,409.68,9.3,7.0,0.044,614829.8,614829.8,34360,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886430,770520.00
07/18/2016 20:00,2,0.469,ACTIVE,213.29,337.54,59.975,1468886403,"201051344001135","219011344069620",26.32,25.00,0,330.63,344.45,12.6,10.2,0.071,481505.0,481505.0,44174,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886431,770521.00
07/18/2016 20:00,2,0.471,ACTIVE,213.29,338.14,59.981,1468886403,"201051344000594","219011344069620",23.00,26.30,0,330.63,345.96,11.0,8.7,0.062,491568.1,491568.1,39657,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886432,770522.00
07/18/2016 20:00,2,0.426,ACTIVE,213.51,337.84,59.986,1468886403,"201051344001203","219011344069620",26.88,25.30,0,331.83,345.96,11.7,9.3,0.062,489123.2,489123.2,44236,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886433,770523.00
07/18/2016 20:00,2,0.369,ACTIVE,212.38,337.84,59.975,1468886403,"274151322000054","219011344069620",26.78,28.50,0,331.83,342.35,10.0,7.7,0.062,736178.0,736178.0,32744,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886434,770524.00
07/18/2016 20:00,2,0.449,ACTIVE,213.74,337.84,59.965,1468886403,"201051344000867","219011344069620",27.43,25.30,0,330.93,345.96,12.5,10.1,0.066,478948.6,478948.6,39665,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886435,770525.00
07/18/2016 20:00,2,0.412,ACTIVE,213.74,338.74,59.991,1468886403,"201051344001093","219011344069620",27.89,25.00,0,329.73,345.36,11.7,9.3,0.062,486978.2,486978.2,44125,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886436,770526.00
07/18/2016 20:00,2,0.416,ACTIVE,213.29,339.04,59.981,1468886403,"201051344000900","219011344069620",27.65,25.50,0,332.13,346.86,11.7,9.4,0.071,495064.4,495064.4,39052,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886437,770527.00
07/18/2016 20:00,2,0.477,ACTIVE,213.74,338.14,59.981,1468886403,"201051344000648","219011344069620",23.52,24.50,0,332.43,346.86,11.4,9.0,0.071,485520.9,485520.9,39345,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886437,770528.00
07/18/2016 20:00,2,0.438,ACTIVE,213.51,339.04,59.991,1468886403,"201051344000569","219011344069620",27.83,26.80,0,332.13,345.96,12.3,10.0,0.071,495806.6,495806.6,38969,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886438,770529.00
07/18/2016 20:00,2,0.459,ACTIVE,213.51,338.14,59.986,1468886403,"201051344000983","219011344069620",27.83,26.50,0,333.03,346.56,13.0,10.6,0.075,487632.8,487632.8,39461,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886439,770530.00
07/18/2016 20:00,2,0.432,ACTIVE,213.51,338.44,59.981,1468886403,"201051344001158","219011344069620",27.29,26.80,0,331.53,346.56,11.9,9.6,0.071,480814.4,480814.4,39730,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886440,770531.00
07/18/2016 20:00,2,0.465,ACTIVE,213.96,339.65,59.986,1468886403,"201051344000576","219011344069620",23.06,24.50,0,332.43,347.16,10.9,8.6,0.066,488130.8,488130.8,39132,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886441,770532.00
07/18/2016 20:00,2,0.361,ACTIVE,212.38,337.84,59.944,1468886403,"274151322000087","219011344069620",26.54,32.20,0,332.73,342.35,9.7,7.4,0.049,709144.8,709144.8,32910,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468886442,770533.00
07/18/2016 20:15,2,0.402,ACTIVE,212.38,336.94,59.970,1468887303,"201051344000645","219011344069620",27.10,24.80,0,322.51,345.66,11.0,8.7,0.066,487706.8,487706.8,39258,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887304,770534.00
07/18/2016 20:15,2,0.309,ACTIVE,211.03,335.14,59.991,1468887303,"274151322000085","219011344069620",26.96,27.50,0,321.31,341.45,8.4,6.2,0.040,737068.4,737068.4,32750,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887305,770535.00
07/18/2016 20:15,2,0.395,ACTIVE,212.16,338.74,59.959,1468887303,"201051344000633","219011344069620",28.09,25.00,0,321.91,347.76,11.2,8.9,0.057,478933.4,478933.4,39747,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887306,770536.00
07/18/2016 20:15,2,0.406,ACTIVE,211.70,336.64,59.981,1468887303,"201051344000469","219011344069620",27.57,24.80,0,319.81,345.36,11.4,9.1,0.066,480961.7,480961.7,39688,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887307,770537.00
07/18/2016 20:15,2,0.441,ACTIVE,211.03,334.84,59.975,1468887303,"201051344000646","219011344069620",22.50,25.50,0,318.91,344.45,10.1,7.8,0.053,482774.8,482774.8,44233,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887308,770538.00
07/18/2016 20:15,2,0.361,ACTIVE,210.57,336.34,59.954,1468887303,"274151322000052","219011344069620",26.18,29.30,0,319.81,342.35,9.6,7.4,0.057,754206.5,754206.5,32991,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887309,770539.00
07/18/2016 20:15,2,0.465,ACTIVE,211.70,335.44,59.975,1468887303,"201051344000585","219011344069620",22.24,25.00,0,319.51,345.36,10.5,8.2,0.057,491079.9,491079.9,44238,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887310,770540.00
07/18/2016 20:15,2,0.373,ACTIVE,211.25,334.54,59.970,1468887303,"201051344001230","219011344069620",26.88,24.30,0,318.91,342.95,10.2,7.9,0.057,486180.4,486180.4,44054,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887311,770541.00
07/18/2016 20:15,2,0.387,ACTIVE,211.93,336.64,59.975,1468887303,"201051344000582","219011344069620",26.60,24.30,0,319.51,344.76,10.4,8.2,0.057,479221.5,479221.5,44182,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887312,770542.00
07/18/2016 20:15,2,0.422,ACTIVE,211.03,335.14,59.981,1468887303,"201051344000955","219011344069620",27.17,25.00,0,319.21,343.85,11.6,9.3,0.062,492413.4,492413.4,44132,0,0,0,L,1122011218,0,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887313,770543.00
07/18/2016 20:15,2,0.195,ACTIVE,211.03,379.02,59.981,1468887303,"274151322000094","219011344069620",35.56,29.50,0,334.24,398.26,7.1,4.9,0.035,614753.8,614753.8,34149,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887314,770544.00
07/18/2016 20:15,2,0.439,ACTIVE,211.70,336.34,59.933,1468887303,"201051344000579","219011344069620",27.39,27.00,0,321.01,345.66,12.2,9.9,0.062,494952.6,494952.6,19754,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887315,770545.00
07/18/2016 20:15,2,0.398,ACTIVE,211.25,334.54,59.965,1468887303,"201051344000890","219011344069620",27.67,25.30,0,320.41,345.06,11.2,8.9,0.053,489660.3,489660.3,44141,0,0,0,L,1122011218,0,121.33,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887316,770546.00
07/18/2016 20:15,2,0.396,ACTIVE,211.70,335.44,59.981,1468887303,"201051344000438","219011344069620",27.83,24.80,0,320.41,345.06,11.2,8.9,0.062,491359.9,491359.9,44147,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887316,770547.00
07/18/2016 20:15,2,0.414,ACTIVE,211.70,336.94,59.981,1468887303,"201051344000417","219011344069620",27.55,25.30,0,319.51,343.85,11.6,9.3,0.057,483220.9,483220.9,44303,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887317,770548.00
07/18/2016 20:15,2,0.322,ACTIVE,210.80,335.44,59.981,1468887303,"274151322000083","219011344069620",26.58,28.50,0,320.41,342.05,8.7,6.4,0.049,747403.9,747403.9,33073,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887318,770549.00
07/18/2016 20:15,2,0.352,ACTIVE,211.48,336.64,59.991,1468887303,"274151322000076","219011344069620",27.45,28.80,0,321.61,342.65,9.8,7.5,0.057,796736.3,796736.3,33081,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887319,770550.00
07/18/2016 20:15,2,0.406,ACTIVE,211.70,336.64,60.002,1468887303,"201051344000868","219011344069620",27.85,24.00,0,320.71,345.06,11.5,9.2,0.062,479889.3,479889.3,39405,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887320,770551.00
07/18/2016 20:15,2,0.324,ACTIVE,210.80,336.04,59.981,1468887303,"274151322000095","219011344069620",26.96,28.00,0,320.71,341.45,8.9,6.7,0.049,788613.4,788613.4,32997,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887321,770552.00
07/18/2016 20:15,2,0.391,ACTIVE,211.70,337.54,60.002,1468887303,"201051344000988","219011344069620",26.56,26.00,0,319.81,346.86,10.6,8.3,0.071,476516.8,476516.8,39692,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887322,770553.00
07/18/2016 20:15,2,0.387,ACTIVE,211.48,333.93,59.996,1468887303,"201051344001025","219011344069620",27.97,24.30,0,319.51,344.45,11.0,8.7,0.062,490340.4,490340.4,44195,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887323,770554.00
07/18/2016 20:15,2,0.420,ACTIVE,211.70,336.64,59.991,1468887303,"201051344000458","219011344069620",26.80,26.30,0,320.41,345.66,11.4,9.1,0.071,487383.7,487383.7,39610,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887324,770555.00
07/18/2016 20:15,2,0.398,ACTIVE,212.38,338.44,59.975,1468887303,"201051344000853","219011344069620",27.31,26.00,0,323.11,347.16,11.1,8.8,0.071,486457.9,486457.9,39224,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887325,770556.00
07/18/2016 20:15,2,0.365,ACTIVE,211.93,336.34,59.965,1468887303,"201051344000685","219011344069620",26.88,24.30,0,321.31,345.96,10.0,7.7,0.062,490654.6,490654.6,44068,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887326,770557.00
07/18/2016 20:15,2,0.363,ACTIVE,211.70,335.74,59.991,1468887303,"201051344000917","219011344069620",27.59,24.80,0,318.91,344.45,10.2,7.9,0.062,487539.7,487539.7,44067,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887326,770558.00
07/18/2016 20:15,2,0.371,ACTIVE,211.93,335.44,59.975,1468887303,"201051344001145","219011344069620",27.63,23.80,0,321.01,344.76,10.4,8.2,0.057,492718.8,492718.8,43915,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887327,770559.00
07/18/2016 20:15,2,0.391,ACTIVE,211.70,335.74,60.007,1468887303,"201051344000651","219011344069620",26.66,24.00,0,319.51,345.36,10.6,8.3,0.057,485475.7,485475.7,44253,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887328,770560.00
07/18/2016 20:15,2,0.312,ACTIVE,210.57,335.74,60.002,1468887303,"274151322000088","219011344069620",26.02,27.80,0,319.51,340.85,8.2,6.0,0.040,721024.3,721024.3,32712,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887329,770561.00
07/18/2016 20:15,2,0.227,ACTIVE,211.48,382.63,59.975,1468887303,"274151322000068","219011344069620",35.80,31.00,0,334.24,403.07,8.3,6.1,0.044,614831.4,614831.4,34361,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887330,770562.00
07/18/2016 20:15,2,0.422,ACTIVE,211.25,333.93,59.981,1468887303,"201051344001135","219011344069620",27.29,24.30,0,318.91,344.45,11.7,9.4,0.062,481507.5,481507.5,44175,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887331,770563.00
07/18/2016 20:15,2,0.402,ACTIVE,211.70,336.94,59.981,1468887303,"201051344000594","219011344069620",27.55,26.00,0,320.11,344.76,11.3,8.9,0.062,491570.3,491570.3,39658,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887332,770564.00
07/18/2016 20:15,2,0.391,ACTIVE,211.70,335.14,59.975,1468887303,"201051344001203","219011344069620",27.15,24.50,0,321.01,345.66,10.8,8.5,0.062,489125.4,489125.4,44237,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887333,770565.00
07/18/2016 20:15,2,0.328,ACTIVE,210.80,335.14,59.986,1468887303,"274151322000054","219011344069620",26.62,28.00,0,320.71,341.45,8.8,6.6,0.049,736179.8,736179.8,32745,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887334,770566.00
07/18/2016 20:15,2,0.408,ACTIVE,212.16,336.04,59.970,1468887303,"201051344000867","219011344069620",27.61,25.30,0,319.81,345.06,11.4,9.1,0.066,478951.0,478951.0,39666,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887335,770567.00
07/18/2016 20:15,2,0.383,ACTIVE,211.70,336.34,59.986,1468887303,"201051344001093","219011344069620",27.67,24.50,0,320.11,345.06,10.8,8.5,0.053,486980.5,486980.5,44126,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887336,770568.00
07/18/2016 20:15,2,0.377,ACTIVE,211.93,336.94,59.981,1468887303,"201051344000900","219011344069620",27.49,25.30,0,320.41,345.66,10.5,8.2,0.062,495066.6,495066.6,39053,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887337,770569.00
07/18/2016 20:15,2,0.439,ACTIVE,212.16,336.94,59.991,1468887303,"201051344000648","219011344069620",22.13,24.30,0,321.61,345.66,9.9,7.6,0.053,485523.0,485523.0,39346,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887338,770570.00
07/18/2016 20:15,2,0.412,ACTIVE,211.93,337.24,59.996,1468887303,"201051344000569","219011344069620",27.27,26.50,0,320.11,345.06,11.4,9.1,0.062,495809.0,495809.0,38970,0,0,0,L,1122011218,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887339,770571.00
07/18/2016 20:15,2,0.422,ACTIVE,211.93,336.64,59.986,1468887303,"201051344000983","219011344069620",27.85,25.80,0,320.11,345.96,11.9,9.6,0.066,487635.3,487635.3,39462,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887339,770572.00
07/18/2016 20:15,2,0.396,ACTIVE,211.93,336.34,59.975,1468887303,"201051344001158","219011344069620",27.37,26.00,0,320.41,345.36,11.0,8.7,0.071,480816.7,480816.7,39731,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887340,770573.00
07/18/2016 20:15,2,0.391,ACTIVE,212.38,338.14,59.944,1468887303,"201051344000576","219011344069620",27.87,24.30,0,322.21,346.26,11.1,8.8,0.062,488133.1,488133.1,39133,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887341,770574.00
