ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 20:15,2,0.318,ACTIVE,211.25,336.34,59.959,1468887303,"274151322000087","219011344069620",26.28,31.00,0,321.01,342.05,8.5,6.3,0.040,709146.5,709146.5,32911,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468887342,770575.00
07/18/2016 20:30,2,0.354,ACTIVE,213.51,338.14,59.970,1468888203,"201051344000645","219011344069620",26.90,25.00,0,331.53,344.45,9.7,7.4,0.049,487708.8,487708.8,39259,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888204,770576.00
07/18/2016 20:30,2,0.273,ACTIVE,212.16,336.34,59.981,1468888203,"274151322000085","219011344069620",26.62,26.80,0,332.13,341.15,7.3,5.2,0.035,737069.8,737069.8,32751,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888205,770577.00
07/18/2016 20:30,2,0.357,ACTIVE,213.51,339.95,59.975,1468888203,"201051344000633","219011344069620",27.49,25.30,0,330.63,345.96,10.0,7.7,0.053,478935.4,478935.4,39748,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888206,770578.00
07/18/2016 20:30,2,0.355,ACTIVE,213.06,337.84,59.981,1468888203,"201051344000469","219011344069620",27.77,25.00,0,328.52,343.85,10.1,7.8,0.053,480963.9,480963.9,39689,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888207,770579.00
07/18/2016 20:30,2,0.367,ACTIVE,212.38,336.04,59.944,1468888203,"201051344000646","219011344069620",27.53,25.00,0,327.62,342.05,10.3,8.0,0.057,482776.8,482776.8,44234,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888208,770580.00
07/18/2016 20:30,2,0.311,ACTIVE,211.70,335.74,59.965,1468888203,"274151322000052","219011344069620",26.82,28.50,0,330.93,341.75,8.4,6.2,0.049,754208.2,754208.2,32992,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888209,770581.00
07/18/2016 20:30,2,0.383,ACTIVE,213.06,336.94,59.981,1468888203,"201051344000585","219011344069620",28.05,24.50,0,327.02,342.95,10.9,8.6,0.049,491082.2,491082.2,44239,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888210,770582.00
07/18/2016 20:30,2,0.342,ACTIVE,212.61,335.74,59.975,1468888203,"201051344001230","219011344069620",26.42,23.80,0,327.62,340.85,9.2,6.9,0.044,486182.3,486182.3,44055,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888211,770583.00
07/18/2016 20:30,2,0.330,ACTIVE,213.06,336.94,59.975,1468888203,"201051344000582","219011344069620",27.67,23.80,0,328.22,342.05,9.3,7.1,0.044,479223.4,479223.4,44183,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888212,770584.00
07/18/2016 20:30,2,0.377,ACTIVE,212.38,336.04,60.007,1468888203,"201051344000955","219011344069620",27.47,24.80,0,326.72,342.05,10.5,8.2,0.057,492415.6,492415.6,44133,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888212,770585.00
07/18/2016 20:30,2,0.170,ACTIVE,211.93,373.91,59.975,1468888203,"274151322000094","219011344069620",35.03,29.00,0,334.24,397.66,6.1,3.9,0.031,614754.9,614754.9,34150,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888213,770586.00
07/18/2016 20:30,2,0.383,ACTIVE,213.06,337.24,60.018,1468888203,"201051344000579","219011344069620",27.79,26.80,0,330.33,344.15,10.8,8.5,0.057,494954.9,494954.9,19755,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888215,770587.00
07/18/2016 20:30,2,0.359,ACTIVE,212.61,335.74,59.981,1468888203,"201051344000890","219011344069620",27.67,24.80,0,328.22,342.65,10.1,7.8,0.049,489662.4,489662.4,44142,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888215,770588.00
07/18/2016 20:30,2,0.354,ACTIVE,212.83,336.94,59.970,1468888203,"201051344000438","219011344069620",27.85,24.50,0,329.13,342.95,10.0,7.7,0.053,491362.0,491362.0,44148,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888216,770589.00
07/18/2016 20:30,2,0.373,ACTIVE,212.83,336.34,59.981,1468888203,"201051344000417","219011344069620",27.79,25.00,0,327.02,342.35,10.5,8.2,0.053,483223.1,483223.1,44304,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888218,770590.00
07/18/2016 20:30,2,0.277,ACTIVE,211.70,335.44,60.002,1468888203,"274151322000083","219011344069620",26.54,28.00,0,331.53,341.75,7.5,5.3,0.035,747405.4,747405.4,33074,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888219,770591.00
07/18/2016 20:30,2,0.307,ACTIVE,212.16,337.24,59.933,1468888203,"274151322000076","219011344069620",27.31,28.00,0,332.43,342.05,8.5,6.3,0.049,796738.0,796738.0,33082,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888219,770592.00
07/18/2016 20:30,2,0.367,ACTIVE,213.06,337.54,59.986,1468888203,"201051344000868","219011344069620",27.33,24.50,0,328.52,343.25,10.2,7.9,0.053,479891.5,479891.5,39406,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888220,770593.00
07/18/2016 20:30,2,0.281,ACTIVE,211.93,336.94,59.986,1468888203,"274151322000095","219011344069620",26.76,27.30,0,331.83,340.55,7.7,5.5,0.040,788614.9,788614.9,32998,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888221,770594.00
07/18/2016 20:30,2,0.346,ACTIVE,212.83,339.04,59.981,1468888203,"201051344000988","219011344069620",26.26,26.30,0,329.13,344.76,9.2,6.9,0.053,476518.8,476518.8,39693,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888222,770595.00
07/18/2016 20:30,2,0.352,ACTIVE,212.61,335.44,59.981,1468888203,"201051344001025","219011344069620",27.63,23.80,0,328.52,342.35,9.9,7.6,0.053,490342.4,490342.4,44196,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888223,770596.00
07/18/2016 20:30,2,0.365,ACTIVE,212.83,337.24,59.981,1468888203,"201051344000458","219011344069620",26.82,26.00,0,329.13,344.15,10.0,7.7,0.057,487385.8,487385.8,39611,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888224,770597.00
07/18/2016 20:30,2,0.352,ACTIVE,213.74,338.44,60.007,1468888203,"201051344000853","219011344069620",27.45,26.30,0,331.23,345.06,9.8,7.5,0.053,486459.9,486459.9,39225,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888225,770598.00
07/18/2016 20:30,2,0.330,ACTIVE,212.83,336.64,59.986,1468888203,"201051344000685","219011344069620",26.50,24.00,0,328.52,342.95,8.9,6.6,0.053,490656.4,490656.4,44069,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888226,770599.00
07/18/2016 20:30,2,0.328,ACTIVE,212.61,336.64,59.991,1468888203,"201051344000917","219011344069620",27.55,24.50,0,327.62,341.45,9.2,7.0,0.044,487541.5,487541.5,44068,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888227,770600.00
07/18/2016 20:30,2,0.330,ACTIVE,212.83,336.34,59.975,1468888203,"201051344001145","219011344069620",27.69,23.50,0,328.22,342.65,9.3,7.1,0.049,492720.7,492720.7,43916,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888228,770601.00
07/18/2016 20:30,2,0.346,ACTIVE,212.83,336.94,59.981,1468888203,"201051344000651","219011344069620",27.00,23.50,0,329.13,342.05,9.5,7.2,0.049,485477.6,485477.6,44254,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888229,770602.00
07/18/2016 20:30,2,0.273,ACTIVE,211.48,336.94,59.975,1468888203,"274151322000088","219011344069620",25.62,27.30,0,330.93,340.55,7.1,4.9,0.035,721025.6,721025.6,32713,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888230,770603.00
07/18/2016 20:30,2,0.189,ACTIVE,212.38,388.64,59.981,1468888203,"274151322000068","219011344069620",36.62,30.50,0,334.54,401.86,7.1,5.0,0.027,614832.8,614832.8,34362,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888230,770604.00
07/18/2016 20:30,2,0.381,ACTIVE,212.38,335.14,59.975,1468888203,"201051344001135","219011344069620",27.49,23.80,0,328.22,341.45,10.6,8.3,0.053,481509.7,481509.7,44176,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888231,770605.00
07/18/2016 20:30,2,0.359,ACTIVE,212.83,337.84,59.975,1468888203,"201051344000594","219011344069620",27.35,25.80,0,329.13,343.85,10.0,7.8,0.057,491572.3,491572.3,39659,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888232,770606.00
07/18/2016 20:30,2,0.348,ACTIVE,212.83,335.74,59.975,1468888203,"201051344001203","219011344069620",27.35,24.30,0,329.73,344.15,9.7,7.4,0.044,489127.4,489127.4,44238,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888233,770607.00
07/18/2016 20:30,2,0.281,ACTIVE,211.70,335.44,59.981,1468888203,"274151322000054","219011344069620",26.64,27.50,0,330.93,341.15,7.6,5.4,0.031,736181.2,736181.2,32746,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888234,770608.00
07/18/2016 20:30,2,0.367,ACTIVE,213.29,337.24,59.991,1468888203,"201051344000867","219011344069620",27.23,25.50,0,329.73,343.25,10.2,7.9,0.053,478953.1,478953.1,39667,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888235,770609.00
07/18/2016 20:30,2,0.348,ACTIVE,212.61,336.34,60.018,1468888203,"201051344001093","219011344069620",27.59,24.00,0,328.82,342.95,9.8,7.5,0.044,486982.5,486982.5,44127,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888236,770610.00
07/18/2016 20:30,2,0.332,ACTIVE,212.83,337.54,59.981,1468888203,"201051344000900","219011344069620",27.35,25.80,0,329.43,343.85,9.2,7.0,0.049,495068.5,495068.5,39054,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888237,770611.00
07/18/2016 20:30,2,0.363,ACTIVE,213.29,338.14,59.981,1468888203,"201051344000648","219011344069620",27.25,24.50,0,330.63,344.15,10.1,7.8,0.053,485525.1,485525.1,39347,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888238,770612.00
07/18/2016 20:30,2,0.363,ACTIVE,213.06,337.54,59.975,1468888203,"201051344000569","219011344069620",27.06,27.00,0,330.63,343.85,10.0,7.7,0.053,495811.1,495811.1,38971,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888239,770613.00
07/18/2016 20:30,2,0.377,ACTIVE,213.06,336.94,59.975,1468888203,"201051344000983","219011344069620",27.81,25.80,0,329.13,343.55,10.7,8.4,0.053,487637.5,487637.5,39463,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888240,770614.00
07/18/2016 20:30,2,0.357,ACTIVE,213.06,337.54,59.981,1468888203,"201051344001158","219011344069620",26.76,26.00,0,329.13,343.85,9.7,7.5,0.053,480818.7,480818.7,39732,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888241,770615.00
07/18/2016 20:30,2,0.348,ACTIVE,213.51,339.04,59.986,1468888203,"201051344000576","219011344069620",27.49,24.80,0,330.63,344.45,9.7,7.5,0.049,488135.1,488135.1,39134,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888241,770616.00
07/18/2016 20:30,2,0.279,ACTIVE,212.16,334.54,59.965,1468888203,"274151322000087","219011344069620",26.20,30.30,0,332.13,341.45,7.4,5.2,0.018,709147.9,709147.9,32912,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468888242,770617.00
07/18/2016 20:45,2,0.307,ACTIVE,213.29,337.24,59.981,1468889103,"201051344000645","219011344069620",26.40,25.00,0,332.73,345.06,8.2,6.0,0.040,487710.4,487710.4,39260,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889104,770618.00
07/18/2016 20:45,2,0.229,ACTIVE,211.93,335.14,59.975,1468889103,"274151322000085","219011344069620",26.26,26.50,0,332.13,339.95,6.0,3.9,0.027,737071.0,737071.0,32752,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889105,770619.00
07/18/2016 20:45,2,0.314,ACTIVE,213.51,339.04,60.023,1468889103,"201051344000633","219011344069620",26.96,25.50,0,331.23,346.56,8.6,6.4,0.044,478937.2,478937.2,39749,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889106,770620.00
07/18/2016 20:45,2,0.320,ACTIVE,213.06,336.94,59.981,1468889103,"201051344000469","219011344069620",26.92,25.30,0,330.93,343.85,8.8,6.5,0.044,480965.6,480965.6,39690,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889107,770621.00
07/18/2016 20:45,2,0.320,ACTIVE,212.61,336.64,60.034,1468889103,"201051344000646","219011344069620",27.39,24.30,0,330.03,342.35,8.9,6.7,0.044,482778.7,482778.7,44235,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889107,770622.00
07/18/2016 20:45,2,0.260,ACTIVE,211.70,335.14,59.970,1468889103,"274151322000052","219011344069620",26.56,27.80,0,331.23,340.55,7.0,4.8,0.027,754209.6,754209.6,32993,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889108,770623.00
07/18/2016 20:45,2,0.348,ACTIVE,213.06,336.94,59.986,1468889103,"201051344000585","219011344069620",27.41,24.00,0,329.73,343.55,9.7,7.4,0.040,491084.2,491084.2,44240,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889109,770624.00
07/18/2016 20:45,2,0.291,ACTIVE,213.06,335.74,59.986,1468889103,"201051344001230","219011344069620",27.45,23.50,0,328.82,341.15,8.1,5.9,0.031,486183.9,486183.9,44056,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889110,770625.00
07/18/2016 20:45,2,0.293,ACTIVE,213.51,337.24,59.986,1468889103,"201051344000582","219011344069620",27.37,23.50,0,330.33,342.05,8.2,6.0,0.035,479225.0,479225.0,44184,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889111,770626.00
07/18/2016 20:45,2,0.332,ACTIVE,212.61,336.64,59.949,1468889103,"201051344000955","219011344069620",27.33,24.30,0,329.43,341.75,9.2,7.0,0.040,492417.5,492417.5,44134,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889112,770627.00
07/18/2016 20:45,2,0.139,ACTIVE,212.16,336.94,59.986,1468889103,"274151322000094","219011344069620",31.15,28.00,0,333.93,377.82,4.5,2.4,0.027,614755.7,614755.7,34151,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889113,770628.00
07/18/2016 20:45,2,0.346,ACTIVE,212.83,336.64,59.986,1468889103,"201051344000579","219011344069620",27.04,26.30,0,331.83,343.55,9.5,7.3,0.040,494956.9,494956.9,19756,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889114,770629.00
07/18/2016 20:45,2,0.322,ACTIVE,213.06,336.04,59.970,1468889103,"201051344000890","219011344069620",27.19,24.30,0,329.43,342.05,8.9,6.7,0.040,489664.2,489664.2,44143,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889115,770630.00
07/18/2016 20:45,2,0.307,ACTIVE,213.06,336.64,59.996,1468889103,"201051344000438","219011344069620",27.95,24.00,0,330.93,342.65,8.7,6.5,0.040,491363.8,491363.8,44149,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889116,770631.00
07/18/2016 20:45,2,0.332,ACTIVE,213.06,336.94,59.991,1468889103,"201051344000417","219011344069620",27.67,24.50,0,330.03,342.05,9.3,7.1,0.035,483225.0,483225.0,44305,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889117,770632.00
07/18/2016 20:45,2,0.227,ACTIVE,211.70,336.34,59.981,1468889103,"274151322000083","219011344069620",26.54,27.30,0,331.83,340.25,6.1,4.0,0.031,747406.5,747406.5,33075,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889118,770633.00
07/18/2016 20:45,2,0.250,ACTIVE,212.38,337.84,59.965,1468889103,"274151322000076","219011344069620",27.27,27.50,0,333.33,340.85,7.0,4.8,0.035,796739.4,796739.4,33083,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889119,770634.00
07/18/2016 20:45,2,0.320,ACTIVE,212.83,336.64,59.981,1468889103,"201051344000868","219011344069620",27.14,24.50,0,330.93,343.55,8.8,6.6,0.040,479893.3,479893.3,39407,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889120,770635.00
07/18/2016 20:45,2,0.232,ACTIVE,211.70,335.74,59.986,1468889103,"274151322000095","219011344069620",26.60,26.80,0,332.43,339.95,6.3,4.1,0.031,788616.1,788616.1,32999,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889121,770636.00
07/18/2016 20:45,2,0.299,ACTIVE,212.83,338.14,59.959,1468889103,"201051344000988","219011344069620",25.96,26.50,0,330.63,345.06,7.9,5.7,0.044,476520.3,476520.3,39694,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889122,770637.00
07/18/2016 20:45,2,0.307,ACTIVE,212.83,335.44,59.981,1468889103,"201051344001025","219011344069620",27.51,23.50,0,329.43,342.65,8.6,6.4,0.040,490344.2,490344.2,44197,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889122,770638.00
07/18/2016 20:45,2,0.312,ACTIVE,212.83,336.34,59.959,1468889103,"201051344000458","219011344069620",27.35,25.50,0,331.23,343.55,8.7,6.5,0.040,487387.5,487387.5,39612,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889123,770639.00
07/18/2016 20:45,2,0.311,ACTIVE,213.29,338.14,59.970,1468889103,"201051344000853","219011344069620",26.86,26.30,0,332.43,345.96,8.5,6.3,0.044,486461.6,486461.6,39226,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889124,770640.00
07/18/2016 20:45,2,0.275,ACTIVE,213.06,337.24,59.991,1468889103,"201051344000685","219011344069620",27.10,23.80,0,330.63,342.95,7.6,5.4,0.040,490657.9,490657.9,44070,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889125,770641.00
07/18/2016 20:45,2,0.293,ACTIVE,213.06,336.64,59.996,1468889103,"201051344000917","219011344069620",27.17,24.30,0,328.82,342.65,8.1,5.9,0.035,487543.1,487543.1,44069,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889126,770642.00
07/18/2016 20:45,2,0.295,ACTIVE,213.29,336.94,59.996,1468889103,"201051344001145","219011344069620",26.92,23.30,0,330.33,342.65,8.0,5.8,0.035,492722.3,492722.3,43917,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889127,770643.00
07/18/2016 20:45,2,0.307,ACTIVE,213.06,336.94,59.991,1468889103,"201051344000651","219011344069620",26.66,23.30,0,330.63,342.95,8.3,6.1,0.035,485479.3,485479.3,44255,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889128,770644.00
07/18/2016 20:45,2,0.219,ACTIVE,211.25,335.74,59.986,1468889103,"274151322000088","219011344069620",25.88,26.80,0,331.23,339.95,5.8,3.6,0.031,721026.7,721026.7,32714,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889129,770645.00
07/18/2016 20:45,2,0.166,ACTIVE,212.38,356.48,59.996,1468889103,"274151322000068","219011344069620",33.16,29.50,0,334.54,393.15,5.6,3.5,0.027,614833.8,614833.8,34363,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889130,770646.00
07/18/2016 20:45,2,0.334,ACTIVE,212.61,335.14,59.996,1468889103,"201051344001135","219011344069620",27.47,23.80,0,329.73,341.75,9.3,7.0,0.040,481511.6,481511.6,44177,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889131,770647.00
07/18/2016 20:45,2,0.312,ACTIVE,212.61,336.94,59.986,1468889103,"201051344000594","219011344069620",27.23,26.00,0,330.03,344.15,8.7,6.4,0.044,491574.1,491574.1,39660,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889131,770648.00
07/18/2016 20:45,2,0.307,ACTIVE,213.06,336.04,59.981,1468889103,"201051344001203","219011344069620",27.23,24.00,0,330.63,342.95,8.5,6.3,0.035,489129.1,489129.1,44239,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889132,770649.00
07/18/2016 20:45,2,0.234,ACTIVE,211.70,335.74,59.981,1468889103,"274151322000054","219011344069620",26.26,26.80,0,331.83,339.95,6.3,4.1,0.031,736182.4,736182.4,32747,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889133,770650.00
07/18/2016 20:45,2,0.314,ACTIVE,213.06,336.64,59.954,1468889103,"201051344000867","219011344069620",27.65,25.80,0,331.23,342.95,8.8,6.6,0.035,478954.9,478954.9,39668,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889134,770651.00
07/18/2016 20:45,2,0.312,ACTIVE,212.83,336.94,59.965,1468889103,"201051344001093","219011344069620",27.14,23.80,0,329.43,342.05,8.6,6.4,0.035,486984.2,486984.2,44128,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889135,770652.00
07/18/2016 20:45,2,0.281,ACTIVE,212.83,337.54,59.981,1468889103,"201051344000900","219011344069620",27.33,25.30,0,330.63,344.15,7.8,5.6,0.044,495070.1,495070.1,39055,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889136,770653.00
07/18/2016 20:45,2,0.324,ACTIVE,213.29,337.24,59.981,1468889103,"201051344000648","219011344069620",26.38,24.30,0,331.23,344.45,8.7,6.5,0.044,485526.9,485526.9,39348,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889137,770654.00
07/18/2016 20:45,2,0.311,ACTIVE,213.06,336.94,60.018,1468889103,"201051344000569","219011344069620",27.55,26.80,0,331.83,343.25,8.7,6.4,0.044,495812.9,495812.9,38972,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889138,770655.00
07/18/2016 20:45,2,0.332,ACTIVE,213.06,336.64,59.991,1468889103,"201051344000983","219011344069620",27.63,25.50,0,330.93,343.85,9.3,7.1,0.035,487639.4,487639.4,39464,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889139,770656.00
07/18/2016 20:45,2,0.305,ACTIVE,212.83,336.34,59.991,1468889103,"201051344001158","219011344069620",27.04,26.00,0,330.63,343.55,8.4,6.2,0.035,480820.4,480820.4,39733,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889140,770657.00
07/18/2016 20:45,2,0.309,ACTIVE,213.29,337.84,59.986,1468889103,"201051344000576","219011344069620",26.64,24.80,0,330.63,344.15,8.4,6.2,0.031,488136.8,488136.8,39135,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889141,770658.00
07/18/2016 20:45,2,0.229,ACTIVE,211.93,336.34,59.986,1468889103,"274151322000087","219011344069620",26.34,29.80,0,332.13,340.55,6.1,4.0,0.027,709149.0,709149.0,32913,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468889142,770659.00
07/18/2016 21:00,2,0.238,ACTIVE,213.96,337.84,60.034,1468890003,"201051344000645","219011344069620",26.34,25.30,0,331.23,343.25,6.4,4.3,0.022,487711.7,487711.7,39261,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890004,770660.00
07/18/2016 21:00,2,0.176,ACTIVE,212.61,336.94,60.007,1468890003,"274151322000085","219011344069620",26.08,26.00,0,333.03,341.45,4.7,2.6,0.018,737071.8,737071.8,32753,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890005,770661.00
07/18/2016 21:00,2,0.250,ACTIVE,213.96,339.34,60.007,1468890003,"201051344000633","219011344069620",27.37,25.80,0,330.93,344.45,7.0,4.8,0.018,478938.6,478938.6,39750,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890006,770662.00
07/18/2016 21:00,2,0.250,ACTIVE,213.51,338.44,60.007,1468890003,"201051344000469","219011344069620",27.83,25.30,0,330.03,342.05,7.1,4.9,0.031,480967.1,480967.1,39691,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890007,770663.00
07/18/2016 21:00,2,0.270,ACTIVE,212.38,336.04,60.028,1468890003,"201051344000646","219011344069620",26.90,24.00,0,329.13,342.05,7.4,5.2,0.022,482780.1,482780.1,44236,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890008,770664.00
07/18/2016 21:00,2,0.205,ACTIVE,212.38,337.24,60.002,1468890003,"274151322000052","219011344069620",26.52,27.30,0,332.43,342.35,5.5,3.4,0.013,754210.6,754210.6,32994,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890009,770665.00
07/18/2016 21:00,2,0.283,ACTIVE,213.06,336.64,60.012,1468890003,"201051344000585","219011344069620",27.67,23.80,0,330.63,342.65,8.0,5.7,0.027,491085.9,491085.9,44241,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890010,770666.00
07/18/2016 21:00,2,0.244,ACTIVE,212.61,335.14,60.007,1468890003,"201051344001230","219011344069620",26.72,23.30,0,329.13,340.25,6.6,4.4,0.018,486185.2,486185.2,44057,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890011,770667.00
07/18/2016 21:00,2,0.244,ACTIVE,213.29,336.64,60.023,1468890003,"201051344000582","219011344069620",26.72,23.30,0,330.63,341.75,6.6,4.4,0.027,479226.3,479226.3,44185,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890012,770668.00
07/18/2016 21:00,2,0.279,ACTIVE,212.61,335.14,60.018,1468890003,"201051344000955","219011344069620",27.17,24.00,0,329.43,341.75,7.7,5.5,0.027,492419.1,492419.1,44135,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890012,770669.00
07/18/2016 21:00,2,0.105,ACTIVE,212.38,336.64,60.007,1468890003,"274151322000094","219011344069620",30.18,27.30,0,333.63,341.45,3.2,1.2,0.009,614756.1,614756.1,34152,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890013,770670.00
07/18/2016 21:00,2,0.291,ACTIVE,213.29,337.84,60.002,1468890003,"201051344000579","219011344069620",26.92,26.30,0,331.23,342.35,8.0,5.8,0.035,494958.5,494958.5,19757,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890015,770671.00
07/18/2016 21:00,2,0.258,ACTIVE,212.83,335.74,60.002,1468890003,"201051344000890","219011344069620",27.95,24.00,0,330.03,341.75,7.3,5.2,0.022,489665.7,489665.7,44144,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890016,770672.00
07/18/2016 21:00,2,0.260,ACTIVE,213.06,336.04,60.007,1468890003,"201051344000438","219011344069620",27.21,23.80,0,330.93,342.35,7.2,5.0,0.027,491365.2,491365.2,44150,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890016,770673.00
07/18/2016 21:00,2,0.279,ACTIVE,213.06,336.34,60.012,1468890003,"201051344000417","219011344069620",27.51,24.00,0,330.33,342.65,7.8,5.6,0.022,483226.6,483226.6,44306,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890017,770674.00
07/18/2016 21:00,2,0.182,ACTIVE,212.61,336.34,60.002,1468890003,"274151322000083","219011344069620",25.78,26.80,0,332.73,341.75,4.8,2.7,0.022,747407.4,747407.4,33076,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890018,770675.00
07/18/2016 21:00,2,0.193,ACTIVE,213.06,338.14,60.007,1468890003,"274151322000076","219011344069620",26.88,27.00,0,333.93,341.15,5.3,3.2,0.027,796740.4,796740.4,33084,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890019,770676.00
07/18/2016 21:00,2,0.258,ACTIVE,213.51,338.14,60.012,1468890003,"201051344000868","219011344069620",27.04,24.50,0,330.63,342.95,7.1,4.9,0.022,479894.7,479894.7,39408,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890020,770677.00
07/18/2016 21:00,2,0.182,ACTIVE,212.38,336.34,60.007,1468890003,"274151322000095","219011344069620",25.92,26.50,0,332.43,339.65,4.8,2.7,0.022,788617.0,788617.0,33000,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890021,770678.00
07/18/2016 21:00,2,0.225,ACTIVE,213.51,339.34,60.012,1468890003,"201051344000988","219011344069620",27.10,26.50,0,330.33,344.45,6.2,4.1,0.022,476521.6,476521.6,39695,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890022,770679.00
07/18/2016 21:00,2,0.252,ACTIVE,212.83,335.44,59.996,1468890003,"201051344001025","219011344069620",27.33,23.30,0,330.33,341.75,7.0,4.8,0.027,490345.6,490345.6,44198,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890023,770680.00
07/18/2016 21:00,2,0.254,ACTIVE,213.29,337.24,60.018,1468890003,"201051344000458","219011344069620",27.21,25.50,0,330.63,342.05,7.0,4.8,0.018,487389.0,487389.0,39613,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890024,770681.00
07/18/2016 21:00,2,0.248,ACTIVE,214.19,339.34,60.023,1468890003,"201051344000853","219011344069620",27.17,26.30,0,332.43,344.45,6.8,4.7,0.027,486463.0,486463.0,39227,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890025,770682.00
07/18/2016 21:00,2,0.223,ACTIVE,213.29,336.34,60.012,1468890003,"201051344000685","219011344069620",26.98,23.50,0,330.63,343.25,6.1,4.0,0.027,490659.1,490659.1,44071,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890026,770683.00
07/18/2016 21:00,2,0.234,ACTIVE,212.83,336.04,60.007,1468890003,"201051344000917","219011344069620",27.17,24.30,0,330.03,341.75,6.5,4.3,0.022,487544.4,487544.4,44070,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890027,770684.00
07/18/2016 21:00,2,0.232,ACTIVE,213.06,336.34,60.034,1468890003,"201051344001145","219011344069620",27.23,23.00,0,330.93,342.35,6.5,4.3,0.022,492723.6,492723.6,43918,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890028,770685.00
07/18/2016 21:00,2,0.246,ACTIVE,213.06,336.34,60.018,1468890003,"201051344000651","219011344069620",27.08,23.00,0,330.93,342.35,6.8,4.6,0.022,485480.6,485480.6,44256,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890028,770686.00
07/18/2016 21:00,2,0.170,ACTIVE,212.16,336.04,60.007,1468890003,"274151322000088","219011344069620",25.11,26.00,0,332.43,341.45,4.3,2.2,0.013,721027.4,721027.4,32715,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890029,770687.00
07/18/2016 21:00,2,0.127,ACTIVE,213.29,336.64,60.018,1468890003,"274151322000068","219011344069620",30.36,28.50,0,333.93,359.48,4.0,1.9,0.013,614834.5,614834.5,34364,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890030,770688.00
07/18/2016 21:00,2,0.268,ACTIVE,212.61,334.54,60.007,1468890003,"201051344001135","219011344069620",28.07,23.50,0,330.63,341.45,7.7,5.5,0.027,481513.1,481513.1,44178,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890031,770689.00
07/18/2016 21:00,2,0.250,ACTIVE,213.29,337.84,60.018,1468890003,"201051344000594","219011344069620",27.21,26.00,0,329.43,342.05,7.0,4.8,0.027,491575.5,491575.5,39661,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890032,770690.00
07/18/2016 21:00,2,0.242,ACTIVE,213.06,335.74,60.018,1468890003,"201051344001203","219011344069620",27.57,23.50,0,330.93,342.65,6.8,4.7,0.027,489130.4,489130.4,44240,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890033,770691.00
07/18/2016 21:00,2,0.176,ACTIVE,212.61,336.04,60.007,1468890003,"274151322000054","219011344069620",26.36,26.50,0,331.83,341.15,4.7,2.6,0.027,736183.3,736183.3,32748,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890034,770692.00
07/18/2016 21:00,2,0.254,ACTIVE,213.74,337.24,60.018,1468890003,"201051344000867","219011344069620",27.39,25.80,0,330.33,342.65,7.0,4.9,0.027,478956.3,478956.3,39669,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890035,770693.00
07/18/2016 21:00,2,0.248,ACTIVE,213.06,335.74,60.012,1468890003,"201051344001093","219011344069620",27.51,23.80,0,330.03,341.75,6.9,4.8,0.018,486985.6,486985.6,44129,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890036,770694.00
07/18/2016 21:00,2,0.219,ACTIVE,213.51,339.04,60.012,1468890003,"201051344000900","219011344069620",27.15,25.30,0,330.33,342.95,6.0,3.9,0.027,495071.3,495071.3,39056,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890037,770695.00
07/18/2016 21:00,2,0.254,ACTIVE,213.74,338.14,60.012,1468890003,"201051344000648","219011344069620",27.15,24.30,0,332.13,343.25,7.0,4.8,0.027,485528.3,485528.3,39349,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890038,770696.00
07/18/2016 21:00,2,0.254,ACTIVE,213.51,338.14,60.039,1468890003,"201051344000569","219011344069620",27.06,26.80,0,331.53,342.35,7.0,4.8,0.027,495814.3,495814.3,38973,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890038,770697.00
07/18/2016 21:00,2,0.275,ACTIVE,213.74,337.54,60.012,1468890003,"201051344000983","219011344069620",27.27,25.80,0,330.63,342.35,7.7,5.5,0.027,487641.0,487641.0,39465,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890039,770698.00
07/18/2016 21:00,2,0.250,ACTIVE,213.51,337.54,59.991,1468890003,"201051344001158","219011344069620",26.76,26.30,0,330.63,342.65,6.8,4.6,0.027,480821.7,480821.7,39734,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890040,770699.00
07/18/2016 21:00,2,0.248,ACTIVE,214.19,339.04,60.023,1468890003,"201051344000576","219011344069620",26.52,24.80,0,331.53,343.85,6.7,4.5,0.022,488138.1,488138.1,39136,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890041,770700.00
07/18/2016 21:00,2,0.178,ACTIVE,212.61,336.64,60.012,1468890003,"274151322000087","219011344069620",25.74,29.50,0,332.43,340.85,4.7,2.6,0.018,709149.8,709149.8,32914,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890042,770701.00
07/18/2016 21:15,2,0.184,ACTIVE,213.74,337.24,59.970,1468890904,"201051344000645","219011344069620",26.64,24.50,0,332.43,342.95,5.0,2.9,0.013,487712.6,487712.6,39262,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890905,770702.00
07/18/2016 21:15,2,0.121,ACTIVE,212.61,335.74,59.959,1468890904,"274151322000085","219011344069620",25.05,25.50,0,333.63,340.25,3.1,1.1,0.004,737072.2,737072.2,32754,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890906,770703.00
07/18/2016 21:15,2,0.209,ACTIVE,213.74,338.74,59.965,1468890904,"201051344000633","219011344069620",26.56,25.00,0,331.83,345.06,5.6,3.5,0.004,478939.6,478939.6,39751,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890907,770704.00
07/18/2016 21:15,2,0.203,ACTIVE,213.29,336.34,59.965,1468890904,"201051344000469","219011344069620",27.81,24.30,0,331.53,342.65,5.8,3.6,0.004,480968.2,480968.2,39692,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890908,770705.00
07/18/2016 21:15,2,0.213,ACTIVE,212.61,335.74,59.975,1468890904,"201051344000646","219011344069620",27.06,23.50,0,329.73,341.15,5.9,3.7,0.009,482781.3,482781.3,44237,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890908,770706.00
07/18/2016 21:15,2,0.143,ACTIVE,212.16,336.64,59.959,1468890904,"274151322000052","219011344069620",26.80,26.50,0,332.73,340.85,3.9,1.8,0.013,754211.3,754211.3,32995,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890909,770707.00
07/18/2016 21:15,2,0.234,ACTIVE,213.06,336.04,59.970,1468890904,"201051344000585","219011344069620",26.66,23.30,0,330.03,340.85,6.4,4.2,0.013,491087.1,491087.1,44242,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890910,770708.00
07/18/2016 21:15,2,0.207,ACTIVE,212.83,335.14,59.981,1468890904,"201051344001230","219011344069620",24.21,23.00,0,328.82,339.95,5.1,3.0,0.009,486186.1,486186.1,44058,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890911,770709.00
07/18/2016 21:15,2,0.195,ACTIVE,213.29,335.44,59.965,1468890904,"201051344000582","219011344069620",26.64,23.30,0,330.33,340.25,5.3,3.2,0.004,479227.2,479227.2,44186,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890912,770710.00
07/18/2016 21:15,2,0.230,ACTIVE,212.61,334.84,59.970,1468890904,"201051344000955","219011344069620",26.48,23.50,0,329.43,339.65,6.2,4.0,0.013,492420.2,492420.2,44136,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890913,770711.00
07/18/2016 21:15,2,0.064,ACTIVE_NO_POWER,212.38,336.34,59.959,1468890904,"274151322000094","219011344069620",29.04,26.80,0,333.93,340.25,1.9,0.0,0.000,614756.3,614756.3,34153,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890914,770712.00
07/18/2016 21:15,2,0.234,ACTIVE,213.06,336.34,59.970,1468890904,"201051344000579","219011344069620",27.23,25.30,0,332.43,343.85,6.5,4.3,0.013,494959.8,494959.8,19758,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890915,770713.00
07/18/2016 21:15,2,0.219,ACTIVE,212.83,334.84,59.970,1468890904,"201051344000890","219011344069620",26.36,23.50,0,330.33,340.25,5.9,3.7,0.009,489666.8,489666.8,44145,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890916,770714.00
07/18/2016 21:15,2,0.213,ACTIVE,213.29,336.34,59.970,1468890904,"201051344000438","219011344069620",26.54,23.30,0,330.63,340.85,5.8,3.6,0.009,491366.3,491366.3,44151,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890917,770715.00
07/18/2016 21:15,2,0.238,ACTIVE,213.29,336.04,59.954,1468890904,"201051344000417","219011344069620",26.56,23.50,0,330.63,340.25,6.4,4.3,0.009,483227.8,483227.8,44307,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890918,770716.00
07/18/2016 21:15,2,0.129,ACTIVE,212.38,335.74,59.938,1468890904,"274151322000083","219011344069620",24.61,26.00,0,333.03,340.55,3.2,1.2,0.009,747407.8,747407.8,33077,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890919,770717.00
07/18/2016 21:15,2,0.135,ACTIVE,212.83,338.14,59.959,1468890904,"274151322000076","219011344069620",26.28,26.30,0,334.24,340.85,3.6,1.6,0.013,796741.0,796741.0,33085,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890920,770718.00
