ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 21:15,2,0.213,ACTIVE,213.29,335.14,59.965,1468890904,"201051344000868","219011344069620",26.10,23.80,0,332.43,342.35,5.6,3.5,0.009,479895.7,479895.7,39409,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890921,770719.00
07/18/2016 21:15,2,0.125,ACTIVE,212.61,336.64,59.965,1468890904,"274151322000095","219011344069620",25.11,26.00,0,333.33,339.95,3.2,1.1,0.004,788617.4,788617.4,33001,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890922,770720.00
07/18/2016 21:15,2,0.178,ACTIVE,213.29,337.54,59.986,1468890904,"201051344000988","219011344069620",26.02,25.80,0,331.83,344.15,4.7,2.6,0.009,476522.4,476522.4,39696,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890923,770721.00
07/18/2016 21:15,2,0.201,ACTIVE,213.06,334.84,59.965,1468890904,"201051344001025","219011344069620",26.58,23.00,0,330.93,341.15,5.5,3.4,0.009,490346.6,490346.6,44199,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890924,770722.00
07/18/2016 21:15,2,0.205,ACTIVE,213.29,335.74,59.970,1468890904,"201051344000458","219011344069620",26.66,24.80,0,331.53,342.35,5.6,3.5,0.004,487390.0,487390.0,39614,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890925,770723.00
07/18/2016 21:15,2,0.193,ACTIVE,213.74,338.14,59.975,1468890904,"201051344000853","219011344069620",26.54,25.00,0,333.93,344.15,5.2,3.1,0.013,486464.0,486464.0,39228,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890926,770724.00
07/18/2016 21:15,2,0.180,ACTIVE,213.29,336.64,59.991,1468890904,"201051344000685","219011344069620",26.00,23.00,0,329.73,341.45,4.8,2.7,0.013,490659.9,490659.9,44072,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890927,770725.00
07/18/2016 21:15,2,0.199,ACTIVE,213.06,336.04,59.975,1468890904,"201051344000917","219011344069620",25.43,23.80,0,329.13,340.85,5.2,3.0,0.009,487545.3,487545.3,44071,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890928,770726.00
07/18/2016 21:15,2,0.195,ACTIVE,213.51,336.34,59.975,1468890904,"201051344001145","219011344069620",25.62,22.50,0,330.03,340.85,5.1,3.0,0.009,492724.5,492724.5,43919,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890928,770727.00
07/18/2016 21:15,2,0.201,ACTIVE,213.06,335.74,59.933,1468890904,"201051344000651","219011344069620",26.30,22.80,0,330.93,340.85,5.4,3.3,0.009,485481.6,485481.6,44257,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890929,770728.00
07/18/2016 21:15,2,0.111,ACTIVE,211.93,334.84,59.965,1468890904,"274151322000088","219011344069620",23.72,25.80,0,332.43,340.25,2.7,0.7,0.000,721027.8,721027.8,32716,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890930,770729.00
07/18/2016 21:15,2,0.086,ACTIVE,212.83,336.64,59.975,1468890904,"274151322000068","219011344069620",29.24,27.80,0,334.24,341.15,2.6,0.6,0.000,614834.8,614834.8,34365,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890931,770730.00
07/18/2016 21:15,2,0.223,ACTIVE,212.61,333.93,59.965,1468890904,"201051344001135","219011344069620",26.88,23.30,0,329.73,339.65,6.1,3.9,0.009,481514.3,481514.3,44179,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890932,770731.00
07/18/2016 21:15,2,0.207,ACTIVE,212.83,336.64,59.975,1468890904,"201051344000594","219011344069620",26.44,25.50,0,330.93,342.95,5.6,3.4,0.013,491576.5,491576.5,39662,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890933,770732.00
07/18/2016 21:15,2,0.207,ACTIVE,213.06,334.84,59.949,1468890904,"201051344001203","219011344069620",25.92,23.30,0,330.63,341.45,5.5,3.4,0.004,489131.5,489131.5,44241,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890934,770733.00
07/18/2016 21:15,2,0.123,ACTIVE,212.16,335.74,59.965,1468890904,"274151322000054","219011344069620",24.81,26.00,0,332.73,340.55,3.1,1.1,0.000,736183.8,736183.8,32749,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890935,770734.00
07/18/2016 21:15,2,0.205,ACTIVE,213.29,335.74,59.975,1468890904,"201051344000867","219011344069620",26.72,25.30,0,332.43,342.05,5.6,3.5,0.004,478957.4,478957.4,39670,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890936,770735.00
07/18/2016 21:15,2,0.219,ACTIVE,213.06,336.64,59.938,1468890904,"201051344001093","219011344069620",25.49,23.30,0,330.33,341.15,5.6,3.5,0.004,486986.6,486986.6,44130,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890937,770736.00
07/18/2016 21:15,2,0.168,ACTIVE,213.06,336.64,59.965,1468890904,"201051344000900","219011344069620",26.16,24.30,0,332.13,342.35,4.5,2.4,0.009,495072.1,495072.1,39057,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890938,770737.00
07/18/2016 21:15,2,0.209,ACTIVE,213.29,336.64,59.965,1468890904,"201051344000648","219011344069620",26.36,23.80,0,332.43,343.55,5.6,3.5,0.013,485529.3,485529.3,39350,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890939,770738.00
07/18/2016 21:15,2,0.205,ACTIVE,213.29,336.34,59.981,1468890904,"201051344000569","219011344069620",26.58,25.50,0,332.13,342.65,5.5,3.4,0.013,495815.3,495815.3,38974,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890939,770739.00
07/18/2016 21:15,2,0.229,ACTIVE,213.29,336.04,59.965,1468890904,"201051344000983","219011344069620",26.42,24.80,0,332.43,342.35,6.1,4.0,0.009,487642.2,487642.2,39466,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890940,770740.00
07/18/2016 21:15,2,0.195,ACTIVE,213.29,336.64,59.970,1468890904,"201051344001158","219011344069620",26.24,25.50,0,331.83,342.95,5.2,3.1,0.009,480822.7,480822.7,39735,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890941,770741.00
07/18/2016 21:15,2,0.205,ACTIVE,213.51,337.54,59.975,1468890904,"201051344000576","219011344069620",25.50,23.80,0,333.03,343.25,5.3,3.2,0.004,488139.1,488139.1,39137,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890942,770742.00
07/18/2016 21:15,2,0.129,ALERT,212.38,326.42,59.965,1468890904,"274151322000087","219011344069620",23.68,29.00,0,296.36,340.25,3.1,1.1,0.000,709150.3,709150.3,32915,0,0,0,L,1151911521,0,122.23,122.46,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468890944,770743.00
07/18/2016 21:30,2,0.143,ALERT,213.06,298.47,59.986,1468891803,"201051344000645","219011344069620",22.92,23.00,0,297.57,360.08,3.3,1.3,0.000,487713.1,487713.1,39263,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891805,770744.00
07/18/2016 21:30,2,0.072,ALERT,212.16,297.57,59.981,1468891803,"274151322000085","219011344069620",23.66,24.50,0,296.06,344.45,1.8,0.0,0.000,737072.3,737072.3,32755,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891806,770745.00
07/18/2016 21:30,2,0.162,ALERT,213.29,297.87,59.986,1468891803,"201051344000633","219011344069620",21.95,23.50,0,295.16,342.05,3.6,1.6,0.000,478940.3,478940.3,39752,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891808,770746.00
07/18/2016 21:30,2,0.176,ALERT,212.83,299.07,59.944,1468891803,"201051344000469","219011344069620",22.09,22.50,0,296.36,340.25,4.0,1.9,0.000,480968.9,480968.9,39693,0,0,0,L,1122011218,0,120.88,122.46,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891810,770747.00
07/18/2016 21:30,2,0.170,ALERT,212.38,298.77,59.981,1468891803,"201051344000646","219011344069620",22.20,22.30,0,297.26,337.84,3.8,1.8,0.000,482782.0,482782.0,44238,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891812,770748.00
07/18/2016 21:30,2,0.100,ALERT,211.70,297.57,59.975,1468891803,"274151322000052","219011344069620",23.44,25.00,0,296.06,339.04,2.4,0.4,0.000,754211.6,754211.6,32996,0,0,0,L,1151911521,0,121.33,122.46,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891814,770749.00
07/18/2016 21:30,2,0.172,ALERT,212.83,313.80,59.986,1468891803,"201051344000585","219011344069620",24.43,22.50,0,297.26,352.87,4.3,2.2,0.000,491087.9,491087.9,44243,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891816,770750.00
07/18/2016 21:30,2,0.146,ALERT,212.61,298.77,59.981,1468891803,"201051344001230","219011344069620",21.55,22.00,0,296.66,337.24,3.2,1.2,0.000,486186.7,486186.7,44059,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891817,770751.00
07/18/2016 21:30,2,0.158,ALERT,213.29,299.67,59.959,1468891803,"201051344000582","219011344069620",21.29,22.30,0,297.57,338.74,3.5,1.4,0.000,479227.9,479227.9,44187,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891819,770752.00
07/18/2016 21:30,2,0.182,ALERT,212.38,298.77,59.975,1468891803,"201051344000955","219011344069620",21.75,22.80,0,297.87,358.28,4.0,1.9,0.000,492421.0,492421.0,44137,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891821,770753.00
07/18/2016 21:30,2,0.000,ALERT,212.16,297.26,59.975,1468891803,"274151322000094","219011344069620",39.52,25.00,0,295.46,385.63,0.0,0.0,0.000,614756.3,614756.3,34154,0,0,0,L,1151911521,0,121.55,122.68,0002,22,0,0,0,0,0,0,189,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891823,770754.00
07/18/2016 21:30,2,0.184,ALERT,212.83,302.37,59.975,1468891803,"201051344000579","219011344069620",23.66,23.80,0,298.17,357.08,4.4,2.4,0.000,494960.6,494960.6,19759,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891825,770755.00
07/18/2016 21:30,2,0.162,ALERT,212.61,299.67,59.975,1468891803,"201051344000890","219011344069620",23.76,22.80,0,297.26,337.84,3.9,1.9,0.000,489667.5,489667.5,44146,0,0,0,L,1122011218,0,122.23,121.33,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891827,770756.00
07/18/2016 21:30,2,0.156,ALERT,213.06,299.07,59.981,1468891803,"201051344000438","219011344069620",23.80,22.50,0,298.17,357.08,3.8,1.7,0.000,491367.0,491367.0,44152,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891828,770757.00
07/18/2016 21:30,2,0.180,ALERT,213.06,298.47,59.981,1468891803,"201051344000417","219011344069620",23.34,22.80,0,296.36,338.74,4.3,2.2,0.000,483228.7,483228.7,44308,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891830,770758.00
07/18/2016 21:30,2,0.074,ALERT,212.16,298.17,59.944,1468891803,"274151322000083","219011344069620",23.74,24.80,0,296.36,347.16,1.8,0.0,0.000,747408.0,747408.0,33078,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891832,770759.00
07/18/2016 21:30,2,0.080,ALERT,212.83,298.17,59.996,1468891803,"274151322000076","219011344069620",24.19,25.30,0,296.06,339.65,2.0,0.0,0.000,796741.2,796741.2,33086,0,0,0,L,1151911521,0,122.01,122.68,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891834,770760.00
07/18/2016 21:30,2,0.154,ALERT,212.83,299.67,60.018,1468891803,"201051344000868","219011344069620",23.20,22.30,0,297.57,339.04,3.6,1.6,0.000,479896.4,479896.4,39410,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891836,770761.00
07/18/2016 21:30,2,0.068,ALERT,211.93,298.47,59.986,1468891803,"274151322000095","219011344069620",23.95,24.80,0,297.26,340.25,1.7,0.0,0.000,788617.6,788617.6,33002,0,0,0,L,1151911521,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891838,770762.00
07/18/2016 21:30,2,0.127,ALERT,212.83,300.87,59.986,1468891803,"201051344000988","219011344069620",22.98,24.00,0,295.76,355.58,3.0,1.0,0.000,476522.9,476522.9,39697,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891839,770763.00
07/18/2016 21:30,2,0.145,ALERT,212.61,298.47,59.938,1468891803,"201051344001025","219011344069620",23.16,22.30,0,297.26,352.57,3.4,1.4,0.000,490347.2,490347.2,44200,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891841,770764.00
07/18/2016 21:30,2,0.154,ALERT,212.61,299.07,59.991,1468891803,"201051344000458","219011344069620",22.36,23.50,0,297.87,339.95,3.5,1.5,0.000,487390.6,487390.6,39615,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891843,770765.00
07/18/2016 21:30,2,0.137,ALERT,213.29,299.07,59.991,1468891803,"201051344000853","219011344069620",22.70,23.30,0,297.57,357.38,3.2,1.1,0.000,486464.5,486464.5,39229,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891845,770766.00
07/18/2016 21:30,2,0.127,ALERT,213.06,299.07,59.986,1468891803,"201051344000685","219011344069620",21.17,22.00,0,296.36,339.04,2.8,0.7,0.000,490660.3,490660.3,44073,0,0,0,L,1122011218,0,122.91,121.55,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891846,770767.00
07/18/2016 21:30,2,0.143,ALERT,212.83,298.47,59.986,1468891803,"201051344000917","219011344069620",21.83,22.80,0,296.06,338.44,3.2,1.1,0.000,487545.8,487545.8,44072,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891848,770768.00
07/18/2016 21:30,2,0.137,ALERT,213.06,299.07,59.996,1468891803,"201051344001145","219011344069620",22.88,21.80,0,296.66,339.34,3.2,1.1,0.000,492725.0,492725.0,43920,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891850,770769.00
07/18/2016 21:30,2,0.152,ALERT,213.06,298.17,59.975,1468891803,"201051344000651","219011344069620",21.81,22.00,0,297.26,358.88,3.4,1.4,0.000,485482.2,485482.2,44258,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891852,770770.00
07/18/2016 21:30,2,0.061,ALERT,211.70,297.57,59.991,1468891803,"274151322000088","219011344069620",20.87,24.50,0,296.06,340.85,1.3,0.0,0.000,721027.8,721027.8,32717,0,0,0,L,1151911521,0,122.23,122.01,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891854,770771.00
07/18/2016 21:30,2,0.008,ALERT,212.61,296.36,59.986,1468891803,"274151322000068","219011344069620",39.68,25.80,0,295.46,385.33,0.0,0.0,0.000,614834.8,614834.8,34366,0,0,0,L,1151911521,0,121.78,122.68,0002,25,0,0,0,0,0,0,186,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891856,770772.00
07/18/2016 21:30,2,0.164,ALERT,212.61,302.37,59.981,1468891803,"201051344001135","219011344069620",24.03,22.30,0,298.17,354.97,4.0,2.0,0.000,481515.1,481515.1,44180,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891857,770773.00
07/18/2016 21:30,2,0.143,ALERT,212.61,305.08,59.981,1468891803,"201051344000594","219011344069620",24.01,24.50,0,297.57,339.65,3.5,1.5,0.000,491577.2,491577.2,39663,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891859,770774.00
07/18/2016 21:30,2,0.166,ALERT,213.06,298.47,59.986,1468891803,"201051344001203","219011344069620",20.54,22.30,0,297.26,339.34,3.5,1.4,0.000,489132.1,489132.1,44242,0,0,0,L,1122011218,0,122.68,121.55,0002,20,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891861,770775.00
07/18/2016 21:30,2,0.068,ALERT,211.93,297.87,59.996,1468891803,"274151322000054","219011344069620",23.34,25.00,0,296.06,339.04,1.6,0.0,0.000,736183.8,736183.8,32750,0,0,0,L,1151911521,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891863,770776.00
07/18/2016 21:30,2,0.150,ALERT,213.06,298.77,59.965,1468891803,"201051344000867","219011344069620",23.48,23.50,0,296.96,338.74,3.6,1.6,0.000,478958.0,478958.0,39671,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891865,770777.00
07/18/2016 21:30,2,0.164,ALERT,212.83,298.77,59.981,1468891803,"201051344001093","219011344069620",22.20,22.30,0,296.66,338.44,3.7,1.7,0.000,486987.3,486987.3,44131,0,0,0,L,1122011218,0,122.01,121.78,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891866,770778.00
07/18/2016 21:30,2,0.113,ALERT,212.83,299.07,59.975,1468891803,"201051344000900","219011344069620",23.14,22.50,0,297.57,339.34,2.7,0.6,0.000,495072.5,495072.5,39058,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891868,770779.00
07/18/2016 21:30,2,0.152,ALERT,213.06,298.47,59.981,1468891803,"201051344000648","219011344069620",23.12,22.30,0,297.26,339.65,3.6,1.6,0.000,485530.0,485530.0,39351,0,0,0,L,1122011218,0,121.10,122.68,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891870,770780.00
07/18/2016 21:30,2,0.146,ALERT,212.83,299.67,59.975,1468891803,"201051344000569","219011344069620",23.72,23.50,0,298.47,352.87,3.6,1.5,0.000,495815.9,495815.9,38975,0,0,0,L,1122011218,0,120.88,122.46,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891872,770781.00
07/18/2016 21:30,2,0.166,ALERT,212.83,299.37,59.986,1468891803,"201051344000983","219011344069620",23.48,23.30,0,298.17,359.48,4.0,1.9,0.000,487642.9,487642.9,39467,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891874,770782.00
07/18/2016 21:30,2,0.148,ALERT,212.83,298.47,59.975,1468891803,"201051344001158","219011344069620",21.65,23.80,0,296.96,339.65,3.2,1.2,0.000,480823.3,480823.3,39736,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891876,770783.00
07/18/2016 21:30,2,0.139,ALERT,213.29,299.07,59.981,1468891803,"201051344000576","219011344069620",22.82,22.30,0,297.57,339.95,3.2,1.2,0.000,488139.7,488139.7,39138,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891877,770784.00
07/18/2016 21:30,2,0.078,ALERT,212.38,296.36,59.975,1468891803,"274151322000087","219011344069620",22.11,26.50,0,295.46,337.54,1.8,0.0,0.000,709150.4,709150.4,32917,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,73,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468891879,770785.00
07/18/2016 21:45,2,0.047,ALERT,213.29,298.47,60.007,1468892703,"201051344000645","219011344069620",27.33,21.80,0,296.66,300.57,1.3,0.0,0.000,487713.2,487713.2,39265,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1468892705,770786.00
07/18/2016 21:45,2,0.021,ALERT,212.16,296.96,60.018,1468892703,"274151322000085","219011344069620",25.39,23.50,0,295.76,299.97,0.0,0.0,0.000,737072.3,737072.3,32757,0,0,0,L,1151911521,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1468892707,770787.00
07/18/2016 21:45,2,0.066,ALERT,213.29,297.87,60.007,1468892703,"201051344000633","219011344069620",27.00,22.00,0,295.16,299.67,1.8,0.0,0.000,478940.4,478940.4,39754,0,0,0,L,1122011218,0,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1468892709,770788.00
07/18/2016 21:45,2,0.078,ALERT,212.83,298.17,60.007,1468892703,"201051344000469","219011344069620",26.62,20.70,0,296.06,300.27,2.1,0.1,0.000,480969.1,480969.1,39695,0,0,0,L,1122011218,0,120.88,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1468892711,770789.00
07/18/2016 21:45,2,0.064,ALERT,212.38,298.17,60.002,1468892703,"201051344000646","219011344069620",26.72,21.30,0,296.36,299.97,1.8,0.0,0.000,482782.1,482782.1,44240,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1468892713,770790.00
07/18/2016 21:45,2,0.043,ALERT,211.48,297.26,60.002,1468892703,"274151322000052","219011344069620",26.08,23.50,0,295.16,299.97,0.0,0.0,0.000,754211.6,754211.6,32998,0,0,0,L,1151911521,0,121.10,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1468892715,770791.00
07/18/2016 21:45,2,0.088,ALERT,212.83,298.47,60.007,1468892703,"201051344000585","219011344069620",27.15,21.30,0,296.36,314.10,2.5,0.5,0.000,491088.2,491088.2,44245,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468892716,770792.00
07/18/2016 21:45,2,0.074,ALERT,212.83,298.47,60.002,1468892703,"201051344001230","219011344069620",26.40,20.70,0,297.26,300.27,2.0,0.0,0.000,486186.7,486186.7,44061,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1468892718,770793.00
07/18/2016 21:45,2,0.062,ALERT,213.29,299.37,59.996,1468892703,"201051344000582","219011344069620",26.92,21.30,0,297.57,300.57,1.7,0.0,0.000,479228.0,479228.0,44189,0,0,0,L,1122011218,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1468892720,770794.00
07/18/2016 21:45,2,0.084,ALERT,212.38,298.47,59.996,1468892703,"201051344000955","219011344069620",27.08,21.30,0,296.96,300.27,2.3,0.3,0.000,492421.2,492421.2,44139,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468892722,770795.00
07/18/2016 21:45,2,0.000,ALERT,211.93,296.66,59.986,1468892703,"274151322000094","219011344069620",0.00,23.50,0,294.86,378.72,0.0,0.0,0.000,614756.3,614756.3,34156,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,86,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1468892724,770796.00
07/18/2016 21:45,2,0.092,ALERT,212.83,299.07,59.996,1468892703,"201051344000579","219011344069620",27.29,22.30,0,297.87,303.88,2.5,0.5,0.000,494960.9,494960.9,19761,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1468892726,770797.00
07/18/2016 21:45,2,0.096,ALERT,212.83,299.07,60.012,1468892703,"201051344000890","219011344069620",27.17,21.50,0,297.57,301.17,2.6,0.6,0.000,489667.7,489667.7,44148,0,0,0,L,1122011218,0,122.23,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1468892727,770798.00
07/18/2016 21:45,2,0.080,ALERT,212.83,298.17,59.986,1468892703,"201051344000438","219011344069620",24.95,21.00,0,297.26,300.57,2.0,0.0,0.000,491367.2,491367.2,44154,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1468892729,770799.00
07/18/2016 21:45,2,0.105,ALERT,212.83,297.57,59.991,1468892703,"201051344000417","219011344069620",26.78,21.50,0,296.36,299.37,2.9,0.9,0.000,483228.9,483228.9,44310,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1468892731,770800.00
07/18/2016 21:45,2,0.018,ALERT,211.93,297.87,59.991,1468892703,"274151322000083","219011344069620",25.76,23.30,0,295.76,299.97,0.0,0.0,0.000,747408.0,747408.0,33080,0,0,0,L,1151911521,0,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1468892733,770801.00
07/18/2016 21:45,2,0.018,ALERT,212.38,296.66,59.981,1468892703,"274151322000076","219011344069620",26.82,23.50,0,295.46,299.97,0.0,0.0,0.000,796741.2,796741.2,33088,0,0,0,L,1151911521,0,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468892735,770802.00
07/18/2016 21:45,2,0.078,ALERT,212.83,299.37,60.007,1468892703,"201051344000868","219011344069620",26.66,21.00,0,297.57,301.17,2.1,0.1,0.000,479896.5,479896.5,39412,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1468892737,770803.00
07/18/2016 21:45,2,0.012,ALERT,211.93,298.17,59.991,1468892703,"274151322000095","219011344069620",25.94,23.30,0,296.66,300.27,0.0,0.0,0.000,788617.6,788617.6,33004,0,0,0,L,1151911521,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1468892739,770804.00
07/18/2016 21:45,2,0.049,ALERT,212.83,298.17,60.002,1468892703,"201051344000988","219011344069620",27.04,22.00,0,294.56,311.69,1.4,0.0,0.000,476522.9,476522.9,39699,0,0,0,L,1122011218,0,121.10,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1468892740,770805.00
07/18/2016 21:45,2,0.064,ALERT,212.61,297.57,60.002,1468892703,"201051344001025","219011344069620",27.17,21.00,0,296.66,300.57,1.8,0.0,0.000,490347.3,490347.3,44202,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1468892742,770806.00
07/18/2016 21:45,2,0.074,ALERT,212.83,298.47,59.996,1468892703,"201051344000458","219011344069620",26.68,22.00,0,296.96,301.17,2.0,0.0,0.000,487390.8,487390.8,39617,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468892744,770807.00
07/18/2016 21:45,2,0.057,ALERT,213.51,298.17,59.986,1468892703,"201051344000853","219011344069620",27.21,21.50,0,297.26,300.57,1.6,0.0,0.000,486464.6,486464.6,39231,0,0,0,L,1122011218,0,122.01,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1468892746,770808.00
07/18/2016 21:45,2,0.039,ALERT,213.29,298.77,59.981,1468892703,"201051344000685","219011344069620",26.76,21.00,0,296.96,300.27,1.1,0.0,0.000,490660.4,490660.4,44075,0,0,0,L,1122011218,0,122.91,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1468892748,770809.00
07/18/2016 21:45,2,0.068,ALERT,213.06,298.17,60.002,1468892703,"201051344000917","219011344069620",26.34,21.50,0,295.76,299.67,1.8,0.0,0.000,487545.9,487545.9,44074,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1468892749,770810.00
07/18/2016 21:45,2,0.066,ALERT,213.06,298.77,59.991,1468892703,"201051344001145","219011344069620",26.82,20.30,0,297.26,300.87,1.8,0.0,0.000,492725.1,492725.1,43922,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1468892751,770811.00
07/18/2016 21:45,2,0.057,ALERT,213.06,297.87,59.944,1468892703,"201051344000651","219011344069620",26.76,20.70,0,296.36,299.67,1.5,0.0,0.000,485482.3,485482.3,44260,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1468892753,770812.00
07/18/2016 21:45,2,0.006,ALERT,211.48,296.96,59.986,1468892703,"274151322000088","219011344069620",23.10,23.50,0,295.46,299.67,0.0,0.0,0.000,721027.8,721027.8,32719,0,0,0,L,1151911521,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1468892755,770813.00
07/18/2016 21:45,2,0.000,ALERT,212.38,296.36,59.996,1468892703,"274151322000068","219011344069620",0.00,24.30,0,294.86,380.22,0.0,0.0,0.000,614834.8,614834.8,34368,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,85,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1468892757,770814.00
07/18/2016 21:45,2,0.086,ALERT,212.61,298.17,60.007,1468892703,"201051344001135","219011344069620",27.19,21.00,0,296.96,302.98,2.4,0.4,0.000,481515.3,481515.3,44182,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1468892758,770815.00
07/18/2016 21:45,2,0.074,ALERT,212.61,299.07,60.002,1468892703,"201051344000594","219011344069620",27.27,22.80,0,296.96,305.38,2.1,0.1,0.000,491577.3,491577.3,39665,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1468892760,770816.00
07/18/2016 21:45,2,0.070,ALERT,212.83,298.17,59.981,1468892703,"201051344001203","219011344069620",26.38,21.00,0,296.96,302.07,1.9,0.0,0.000,489132.2,489132.2,44244,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1468892762,770817.00
07/18/2016 21:45,2,0.016,ALERT,211.70,297.57,59.996,1468892703,"274151322000054","219011344069620",25.09,23.80,0,295.46,300.27,0.0,0.0,0.000,736183.8,736183.8,32752,0,0,0,L,1151911521,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1468892764,770818.00
07/18/2016 21:45,2,0.076,ALERT,212.83,298.47,60.002,1468892703,"201051344000867","219011344069620",26.22,22.00,0,296.66,300.87,2.0,0.1,0.000,478958.2,478958.2,39673,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1468892766,770819.00
07/18/2016 21:45,2,0.100,ALERT,212.61,298.17,60.002,1468892703,"201051344001093","219011344069620",25.90,21.30,0,296.66,299.97,2.7,0.6,0.000,486987.5,486987.5,44133,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1468892768,770820.00
07/18/2016 21:45,2,0.039,ALERT,212.61,298.47,59.991,1468892703,"201051344000900","219011344069620",26.44,21.30,0,296.66,300.27,1.1,0.0,0.000,495072.5,495072.5,39060,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1468892769,770821.00
07/18/2016 21:45,2,0.074,ALERT,213.06,298.17,60.002,1468892703,"201051344000648","219011344069620",26.86,21.00,0,296.36,300.27,2.0,0.1,0.000,485530.1,485530.1,39353,0,0,0,L,1122011218,0,121.10,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1468892771,770822.00
07/18/2016 21:45,2,0.076,ALERT,212.83,299.37,60.002,1468892703,"201051344000569","219011344069620",27.06,22.00,0,297.87,301.17,2.1,0.1,0.000,495816.1,495816.1,38977,0,0,0,L,1122011218,0,121.10,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1468892773,770823.00
07/18/2016 21:45,2,0.086,ALERT,212.83,299.07,59.954,1468892703,"201051344000983","219011344069620",26.70,21.50,0,297.26,300.87,2.4,0.3,0.000,487643.2,487643.2,39469,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1468892775,770824.00
07/18/2016 21:45,2,0.057,ALERT,212.83,298.47,59.996,1468892703,"201051344001158","219011344069620",26.66,22.00,0,296.36,299.67,1.6,0.0,0.000,480823.3,480823.3,39738,0,0,0,L,1122011218,0,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1468892777,770825.00
07/18/2016 21:45,2,0.072,ALERT,213.29,299.07,59.965,1468892703,"201051344000576","219011344069620",23.58,21.00,0,297.26,300.57,1.8,0.0,0.000,488139.7,488139.7,39140,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1468892779,770826.00
07/18/2016 21:45,2,0.031,ALERT,212.38,296.66,60.012,1468892703,"274151322000087","219011344069620",23.28,25.30,0,294.86,299.37,0.0,0.0,0.000,709150.4,709150.4,32919,0,0,0,L,1151911521,0,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1468892780,770827.00
07/18/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1468893603,"201051344000645","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,487713.2,487713.2,39267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1468893605,770828.00
07/18/2016 22:00,2,0.000,ALERT,211.03,296.36,59.996,1468893603,"274151322000085","219011344069620",0.00,22.30,0,294.26,304.78,0.0,0.0,0.000,737072.3,737072.3,32759,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468893607,770829.00
07/18/2016 22:00,2,0.000,ALERT,212.38,297.26,60.034,1468893603,"201051344000633","219011344069620",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,478940.4,478940.4,39756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1468893609,770830.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.26,60.012,1468893603,"201051344000469","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,480969.1,480969.1,39697,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1468893611,770831.00
07/18/2016 22:00,2,0.000,ALERT,211.25,296.66,60.012,1468893603,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,482782.1,482782.1,44242,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1468893612,770832.00
07/18/2016 22:00,2,0.000,ALERT,210.80,295.76,59.975,1468893603,"274151322000052","219011344069620",0.00,22.50,0,293.96,303.88,0.0,0.0,0.000,754211.6,754211.6,33000,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468893614,770833.00
07/18/2016 22:00,2,0.000,ALERT,211.70,297.26,60.028,1468893603,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,491088.2,491088.2,44247,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1468893616,770834.00
07/18/2016 22:00,2,0.000,ALERT,211.48,297.26,60.007,1468893603,"201051344001230","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,486186.7,486186.7,44063,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1468893618,770835.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1468893603,"201051344000582","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,479228.0,479228.0,44191,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468893620,770836.00
07/18/2016 22:00,2,0.000,ALERT,211.03,296.96,59.954,1468893603,"201051344000955","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,492421.2,492421.2,44141,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1468893622,770837.00
07/18/2016 22:00,2,0.000,ALERT,210.80,295.76,60.028,1468893603,"274151322000094","219011344069620",0.00,22.30,0,293.66,304.18,0.0,0.0,0.000,614756.3,614756.3,34158,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468893624,770838.00
07/18/2016 22:00,2,0.000,ALERT,211.70,297.87,60.002,1468893603,"201051344000579","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,494960.9,494960.9,19763,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1468893625,770839.00
07/18/2016 22:00,2,0.000,ALERT,211.48,297.87,60.018,1468893603,"201051344000890","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,489667.8,489667.8,44150,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1468893627,770840.00
07/18/2016 22:00,2,0.000,ALERT,211.70,297.26,60.007,1468893603,"201051344000438","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,491367.2,491367.2,44156,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468893629,770841.00
07/18/2016 22:00,2,0.000,ALERT,211.70,296.66,60.012,1468893603,"201051344000417","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,483229.0,483229.0,44312,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468893631,770842.00
07/18/2016 22:00,2,0.000,ALERT,211.03,297.26,60.002,1468893603,"274151322000083","219011344069620",0.00,22.00,0,294.56,304.78,0.0,0.0,0.000,747408.0,747408.0,33082,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468893633,770843.00
07/18/2016 22:00,2,0.000,ALERT,211.25,295.76,60.007,1468893603,"274151322000076","219011344069620",0.00,22.50,0,293.96,304.78,0.0,0.0,0.000,796741.2,796741.2,33090,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1468893635,770844.00
07/18/2016 22:00,2,0.000,ALERT,211.70,298.47,60.034,1468893603,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,479896.5,479896.5,39414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1468893636,770845.00
07/18/2016 22:00,2,0.000,ALERT,211.03,297.26,60.007,1468893603,"274151322000095","219011344069620",0.00,22.00,0,295.46,305.38,0.0,0.0,0.000,788617.6,788617.6,33006,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1468893638,770846.00
07/18/2016 22:00,2,0.000,ALERT,211.70,297.87,60.034,1468893603,"201051344000988","219011344069620",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,476522.9,476522.9,39701,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1468893640,770847.00
07/18/2016 22:00,2,0.000,ALERT,211.48,296.66,60.028,1468893603,"201051344001025","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,490347.3,490347.3,44204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1468893642,770848.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1468893603,"201051344000458","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,487390.8,487390.8,39619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468893644,770849.00
07/18/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1468893603,"201051344000853","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,486464.6,486464.6,39233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468893646,770850.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.26,59.996,1468893603,"201051344000685","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,490660.4,490660.4,44077,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1468893647,770851.00
07/18/2016 22:00,2,0.000,ALERT,211.70,296.96,59.991,1468893603,"201051344000917","219011344069620",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,487545.9,487545.9,44076,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1468893649,770852.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.57,60.002,1468893603,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,492725.1,492725.1,43924,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1468893651,770853.00
07/18/2016 22:00,2,0.000,ALERT,211.70,296.36,60.007,1468893603,"201051344000651","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,485482.3,485482.3,44262,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468893653,770854.00
07/18/2016 22:00,2,0.000,ALERT,210.57,296.66,59.991,1468893603,"274151322000088","219011344069620",0.00,22.30,0,293.96,303.58,0.0,0.0,0.000,721027.8,721027.8,32721,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1468893655,770855.00
07/18/2016 22:00,2,0.000,ALERT,211.48,295.46,59.996,1468893603,"274151322000068","219011344069620",0.00,23.00,0,293.66,303.28,0.0,0.0,0.000,614834.8,614834.8,34370,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468893656,770856.00
07/18/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1468893603,"201051344001135","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,481515.3,481515.3,44184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468893658,770857.00
07/18/2016 22:00,2,0.000,ALERT,211.70,298.17,60.023,1468893603,"201051344000594","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,491577.3,491577.3,39667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468893660,770858.00
07/18/2016 22:00,2,0.000,ALERT,211.48,296.66,59.991,1468893603,"201051344001203","219011344069620",0.00,20.00,0,295.46,301.47,0.0,0.0,0.000,489132.2,489132.2,44246,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1468893662,770859.00
07/18/2016 22:00,2,0.000,ALERT,210.80,296.06,59.954,1468893603,"274151322000054","219011344069620",0.00,22.80,0,294.56,304.48,0.0,0.0,0.000,736183.8,736183.8,32754,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1468893663,770860.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.57,59.996,1468893603,"201051344000867","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,478958.2,478958.2,39675,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1468893665,770861.00
07/18/2016 22:00,2,0.000,ALERT,211.48,296.66,59.996,1468893603,"201051344001093","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,486987.5,486987.5,44135,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1468893667,770862.00
