ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 22:00,2,0.000,ALERT,211.70,297.57,59.991,1468893603,"201051344000900","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,495072.5,495072.5,39062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1468893669,770863.00
07/18/2016 22:00,2,0.000,ALERT,211.93,296.96,60.039,1468893603,"201051344000648","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,485530.1,485530.1,39355,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1468893671,770864.00
07/18/2016 22:00,2,0.000,ALERT,211.93,298.17,59.996,1468893603,"201051344000569","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,495816.1,495816.1,38979,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468893673,770865.00
07/18/2016 22:00,2,0.000,ALERT,211.93,297.87,60.023,1468893603,"201051344000983","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,487643.2,487643.2,39471,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1468893675,770866.00
07/18/2016 22:00,2,0.000,ALERT,211.70,296.96,59.996,1468893603,"201051344001158","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,480823.3,480823.3,39740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1468893676,770867.00
07/18/2016 22:00,2,0.000,ALERT,212.38,297.87,59.996,1468893603,"201051344000576","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,488139.7,488139.7,39142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1468893678,770868.00
07/18/2016 22:00,2,0.000,ALERT,211.03,295.76,59.991,1468893603,"274151322000087","219011344069620",0.00,24.00,0,293.66,304.18,0.0,0.0,0.000,709150.4,709150.4,32921,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1468893680,770869.00
07/18/2016 22:15,2,0.000,ALERT,211.93,296.96,59.970,1468894503,"201051344000645","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,487713.2,487713.2,39269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894505,770870.00
07/18/2016 22:15,2,0.000,ALERT,210.80,296.06,59.959,1468894503,"274151322000085","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,737072.3,737072.3,32761,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894507,770871.00
07/18/2016 22:15,2,0.000,ALERT,211.93,296.36,59.959,1468894503,"201051344000633","219011344069620",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,478940.4,478940.4,39758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894509,770872.00
07/18/2016 22:15,2,0.000,ALERT,211.70,296.66,59.970,1468894503,"201051344000469","219011344069620",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,480969.1,480969.1,39699,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894510,770873.00
07/18/2016 22:15,2,0.000,ALERT,211.03,296.06,59.965,1468894503,"201051344000646","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,482782.1,482782.1,44244,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894512,770874.00
07/18/2016 22:15,2,0.000,ALERT,210.80,296.06,59.975,1468894503,"274151322000052","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,754211.6,754211.6,33002,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894514,770875.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.36,59.970,1468894503,"201051344000585","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,491088.2,491088.2,44249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894516,770876.00
07/18/2016 22:15,2,0.000,ALERT,211.25,296.66,59.965,1468894503,"201051344001230","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,486186.7,486186.7,44065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894518,770877.00
07/18/2016 22:15,2,0.000,ALERT,211.70,296.96,59.970,1468894503,"201051344000582","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,479228.0,479228.0,44193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894520,770878.00
07/18/2016 22:15,2,0.000,ALERT,210.80,296.06,59.938,1468894503,"201051344000955","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,492421.2,492421.2,44143,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894521,770879.00
07/18/2016 22:15,2,0.000,ALERT,210.80,295.46,59.959,1468894503,"274151322000094","219011344069620",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,614756.3,614756.3,34160,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894523,770880.00
07/18/2016 22:15,2,0.000,ALERT,211.48,297.26,59.965,1468894503,"201051344000579","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,494960.9,494960.9,19765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894525,770881.00
07/18/2016 22:15,2,0.000,ALERT,211.03,296.66,59.965,1468894503,"201051344000890","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,489667.8,489667.8,44152,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894527,770882.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.36,59.975,1468894503,"201051344000438","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,491367.2,491367.2,44158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894529,770883.00
07/18/2016 22:15,2,0.000,ALERT,211.25,295.46,59.981,1468894503,"201051344000417","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,483229.0,483229.0,44314,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894531,770884.00
07/18/2016 22:15,2,0.000,ALERT,210.80,296.36,59.981,1468894503,"274151322000083","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,747408.0,747408.0,33084,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894532,770885.00
07/18/2016 22:15,2,0.000,ALERT,211.25,296.66,59.959,1468894503,"274151322000076","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,796741.2,796741.2,33092,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894534,770886.00
07/18/2016 22:15,2,0.000,ALERT,211.48,297.26,59.975,1468894503,"201051344000868","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,479896.5,479896.5,39416,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894536,770887.00
07/18/2016 22:15,2,0.000,ALERT,211.03,297.26,60.007,1468894503,"274151322000095","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,788617.6,788617.6,33008,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894538,770888.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.96,59.965,1468894503,"201051344000988","219011344069620",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,476522.9,476522.9,39703,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894540,770889.00
07/18/2016 22:15,2,0.000,ALERT,211.03,295.76,59.970,1468894503,"201051344001025","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,490347.3,490347.3,44206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894541,770890.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.96,60.012,1468894503,"201051344000458","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,487390.8,487390.8,39621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894543,770891.00
07/18/2016 22:15,2,0.000,ALERT,212.16,296.96,59.975,1468894503,"201051344000853","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,486464.6,486464.6,39235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894545,770892.00
07/18/2016 22:15,2,0.000,ALERT,211.70,296.66,59.970,1468894503,"201051344000685","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,490660.4,490660.4,44079,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894547,770893.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.06,59.975,1468894503,"201051344000917","219011344069620",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,487545.9,487545.9,44078,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894549,770894.00
07/18/2016 22:15,2,0.000,ALERT,211.70,296.96,59.970,1468894503,"201051344001145","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,492725.1,492725.1,43926,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894551,770895.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.06,59.954,1468894503,"201051344000651","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,485482.3,485482.3,44264,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894553,770896.00
07/18/2016 22:15,2,0.000,ALERT,210.57,296.06,59.981,1468894503,"274151322000088","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,721027.8,721027.8,32723,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894554,770897.00
07/18/2016 22:15,2,0.000,ALERT,211.70,295.76,59.975,1468894503,"274151322000068","219011344069620",0.00,22.00,0,293.96,297.26,0.0,0.0,0.000,614834.8,614834.8,34372,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894556,770898.00
07/18/2016 22:15,2,0.000,ALERT,211.03,296.36,59.991,1468894503,"201051344001135","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,481515.3,481515.3,44186,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894558,770899.00
07/18/2016 22:15,2,0.000,ALERT,211.48,297.87,59.986,1468894503,"201051344000594","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,491577.3,491577.3,39669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894560,770900.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.36,59.981,1468894503,"201051344001203","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,489132.2,489132.2,44248,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894562,770901.00
07/18/2016 22:15,2,0.000,ALERT,210.57,296.36,59.981,1468894503,"274151322000054","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,736183.8,736183.8,32756,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894564,770902.00
07/18/2016 22:15,2,0.000,ALERT,211.93,296.96,59.986,1468894503,"201051344000867","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,478958.2,478958.2,39677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894565,770903.00
07/18/2016 22:15,2,0.000,ALERT,211.48,296.36,59.986,1468894503,"201051344001093","219011344069620",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,486987.5,486987.5,44137,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894567,770904.00
07/18/2016 22:15,2,0.000,ALERT,211.48,297.26,59.981,1468894503,"201051344000900","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,495072.5,495072.5,39064,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894569,770905.00
07/18/2016 22:15,2,0.000,ALERT,211.93,296.36,59.996,1468894503,"201051344000648","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,485530.1,485530.1,39357,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894571,770906.00
07/18/2016 22:15,2,0.000,ALERT,211.70,297.57,59.975,1468894503,"201051344000569","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,495816.1,495816.1,38981,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894572,770907.00
07/18/2016 22:15,2,0.000,ALERT,211.48,297.26,59.975,1468894503,"201051344000983","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,487643.2,487643.2,39473,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894574,770908.00
07/18/2016 22:15,2,0.000,ALERT,211.70,296.96,59.981,1468894503,"201051344001158","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,480823.3,480823.3,39742,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468894576,770909.00
07/18/2016 22:15,2,0.000,ALERT,211.93,297.57,59.970,1468894503,"201051344000576","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,488139.7,488139.7,39144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894578,770910.00
07/18/2016 22:15,2,0.000,ALERT,211.03,295.46,60.007,1468894503,"274151322000087","219011344069620",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,709150.4,709150.4,32923,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468894580,770911.00
07/18/2016 22:30,2,0.000,ALERT,212.16,297.57,59.975,1468895404,"201051344000645","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,487713.2,487713.2,39271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895407,770912.00
07/18/2016 22:30,2,0.000,ALERT,211.25,297.26,59.981,1468895404,"274151322000085","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,737072.3,737072.3,32763,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895409,770913.00
07/18/2016 22:30,2,0.000,ALERT,212.38,297.26,59.986,1468895404,"201051344000633","219011344069620",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,478940.4,478940.4,39760,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895410,770914.00
07/18/2016 22:30,2,0.000,ALERT,211.93,297.57,59.965,1468895404,"201051344000469","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,480969.1,480969.1,39701,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895412,770915.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.66,59.981,1468895404,"201051344000646","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,482782.1,482782.1,44246,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895414,770916.00
07/18/2016 22:30,2,0.000,ALERT,211.03,296.96,59.975,1468895404,"274151322000052","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,754211.6,754211.6,33004,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895416,770917.00
07/18/2016 22:30,2,0.000,ALERT,211.70,297.26,59.975,1468895404,"201051344000585","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,491088.2,491088.2,44251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895418,770918.00
07/18/2016 22:30,2,0.000,ALERT,211.48,297.26,59.996,1468895404,"201051344001230","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,486186.7,486186.7,44067,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895420,770919.00
07/18/2016 22:30,2,0.000,ALERT,211.93,297.57,59.975,1468895404,"201051344000582","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,479228.0,479228.0,44195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895422,770920.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.96,59.981,1468895404,"201051344000955","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,492421.2,492421.2,44145,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895423,770921.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.36,59.981,1468895404,"274151322000094","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,614756.3,614756.3,34162,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895425,770922.00
07/18/2016 22:30,2,0.000,ALERT,211.70,298.17,59.986,1468895404,"201051344000579","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,494960.9,494960.9,19767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895427,770923.00
07/18/2016 22:30,2,0.000,ALERT,211.48,297.57,59.970,1468895404,"201051344000890","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,489667.8,489667.8,44154,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895429,770924.00
07/18/2016 22:30,2,0.000,ALERT,211.70,296.96,59.981,1468895404,"201051344000438","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,491367.2,491367.2,44160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895431,770925.00
07/18/2016 22:30,2,0.000,ALERT,211.70,296.06,59.975,1468895404,"201051344000417","219011344069620",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,483229.0,483229.0,44316,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895432,770926.00
07/18/2016 22:30,2,0.000,ALERT,211.03,296.96,59.975,1468895404,"274151322000083","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,747408.0,747408.0,33086,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895434,770927.00
07/18/2016 22:30,2,0.000,ALERT,211.70,297.57,59.981,1468895404,"274151322000076","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,796741.2,796741.2,33094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895436,770928.00
07/18/2016 22:30,2,0.000,ALERT,211.70,298.17,59.981,1468895404,"201051344000868","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,479896.5,479896.5,39418,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895438,770929.00
07/18/2016 22:30,2,0.000,ALERT,211.03,297.87,59.975,1468895404,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.07,0.0,0.0,0.000,788617.6,788617.6,33010,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895440,770930.00
07/18/2016 22:30,2,0.000,ALERT,211.70,297.57,59.981,1468895404,"201051344000988","219011344069620",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,476522.9,476522.9,39705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895441,770931.00
07/18/2016 22:30,2,0.000,ALERT,211.48,296.36,59.981,1468895404,"201051344001025","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,490347.3,490347.3,44208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895443,770932.00
07/18/2016 22:30,2,0.000,ALERT,211.70,298.17,59.981,1468895404,"201051344000458","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,487390.8,487390.8,39623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895445,770933.00
07/18/2016 22:30,2,0.000,ALERT,212.38,297.87,59.981,1468895404,"201051344000853","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,486464.6,486464.6,39237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895447,770934.00
07/18/2016 22:30,2,0.000,ALERT,211.93,296.96,59.981,1468895404,"201051344000685","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,490660.4,490660.4,44081,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895449,770935.00
07/18/2016 22:30,2,0.000,ALERT,211.70,296.36,59.981,1468895404,"201051344000917","219011344069620",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,487545.9,487545.9,44080,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895451,770936.00
07/18/2016 22:30,2,0.000,ALERT,211.93,297.57,59.975,1468895404,"201051344001145","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,492725.1,492725.1,43928,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895452,770937.00
07/18/2016 22:30,2,0.000,ALERT,211.70,296.06,60.007,1468895404,"201051344000651","219011344069620",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,485482.3,485482.3,44266,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895454,770938.00
07/18/2016 22:30,2,0.000,ALERT,210.80,296.96,59.944,1468895404,"274151322000088","219011344069620",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,721027.8,721027.8,32725,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895456,770939.00
07/18/2016 22:30,2,0.000,ALERT,211.93,296.36,59.965,1468895404,"274151322000068","219011344069620",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,614834.8,614834.8,34374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895458,770940.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.96,59.970,1468895404,"201051344001135","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,481515.3,481515.3,44188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895460,770941.00
07/18/2016 22:30,2,0.000,ALERT,211.70,298.47,59.991,1468895404,"201051344000594","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,491577.3,491577.3,39671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895461,770942.00
07/18/2016 22:30,2,0.000,ALERT,211.70,296.66,59.975,1468895404,"201051344001203","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,489132.2,489132.2,44250,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895463,770943.00
07/18/2016 22:30,2,0.000,ALERT,211.03,297.87,59.954,1468895404,"274151322000054","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,736183.8,736183.8,32758,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895465,770944.00
07/18/2016 22:30,2,0.000,ALERT,212.16,297.87,59.991,1468895404,"201051344000867","219011344069620",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,478958.2,478958.2,39679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895467,770945.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.66,59.986,1468895404,"201051344001093","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,486987.5,486987.5,44139,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895469,770946.00
07/18/2016 22:30,2,0.000,ALERT,211.93,298.17,60.028,1468895404,"201051344000900","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,495072.5,495072.5,39066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895471,770947.00
07/18/2016 22:30,2,0.000,ALERT,212.16,297.26,59.996,1468895404,"201051344000648","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,485530.1,485530.1,39359,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895473,770948.00
07/18/2016 22:30,2,0.000,ALERT,211.93,298.47,59.991,1468895404,"201051344000569","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,495816.1,495816.1,38983,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468895474,770949.00
07/18/2016 22:30,2,0.000,ALERT,211.93,298.17,60.002,1468895404,"201051344000983","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,487643.2,487643.2,39475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895476,770950.00
07/18/2016 22:30,2,0.000,ALERT,211.93,297.57,60.007,1468895404,"201051344001158","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,480823.3,480823.3,39744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895478,770951.00
07/18/2016 22:30,2,0.000,ALERT,212.16,298.17,60.007,1468895404,"201051344000576","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,488139.7,488139.7,39146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895480,770952.00
07/18/2016 22:30,2,0.000,ALERT,211.25,296.36,59.975,1468895404,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,709150.4,709150.4,32925,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468895482,770953.00
07/18/2016 22:45,2,0.000,ALERT,212.38,297.87,60.034,1468896303,"201051344000645","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,487713.2,487713.2,39273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896305,770954.00
07/18/2016 22:45,2,0.000,ALERT,211.03,296.66,60.002,1468896303,"274151322000085","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,737072.3,737072.3,32765,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896307,770955.00
07/18/2016 22:45,2,0.000,ALERT,212.38,296.96,60.018,1468896303,"201051344000633","219011344069620",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,478940.4,478940.4,39762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896309,770956.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.57,60.034,1468896303,"201051344000469","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,480969.1,480969.1,39703,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896311,770957.00
07/18/2016 22:45,2,0.000,ALERT,211.48,297.57,60.028,1468896303,"201051344000646","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,482782.1,482782.1,44248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896312,770958.00
07/18/2016 22:45,2,0.000,ALERT,210.57,296.96,60.007,1468896303,"274151322000052","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,754211.6,754211.6,33006,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896314,770959.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.57,60.012,1468896303,"201051344000585","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,491088.2,491088.2,44253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896316,770960.00
07/18/2016 22:45,2,0.000,ALERT,211.70,297.57,60.007,1468896303,"201051344001230","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,486186.7,486186.7,44069,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896318,770961.00
07/18/2016 22:45,2,0.000,ALERT,212.16,298.17,60.018,1468896303,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,479228.0,479228.0,44197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896320,770962.00
07/18/2016 22:45,2,0.000,ALERT,211.48,297.57,60.044,1468896303,"201051344000955","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,492421.2,492421.2,44147,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896321,770963.00
07/18/2016 22:45,2,0.000,ALERT,210.80,295.76,59.996,1468896303,"274151322000094","219011344069620",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,614756.3,614756.3,34164,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896323,770964.00
07/18/2016 22:45,2,0.000,ALERT,211.93,298.17,60.007,1468896303,"201051344000579","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,494960.9,494960.9,19769,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896325,770965.00
07/18/2016 22:45,2,0.000,ALERT,211.70,297.87,60.012,1468896303,"201051344000890","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,489667.8,489667.8,44156,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896327,770966.00
07/18/2016 22:45,2,0.000,ALERT,211.93,297.26,60.007,1468896303,"201051344000438","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,491367.2,491367.2,44162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896329,770967.00
07/18/2016 22:45,2,0.000,ALERT,212.16,296.96,60.007,1468896303,"201051344000417","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,483229.0,483229.0,44318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896331,770968.00
07/18/2016 22:45,2,0.000,ALERT,211.03,296.66,59.986,1468896303,"274151322000083","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,747408.0,747408.0,33088,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896332,770969.00
07/18/2016 22:45,2,0.000,ALERT,211.48,296.36,59.996,1468896303,"274151322000076","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,796741.2,796741.2,33096,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896334,770970.00
07/18/2016 22:45,2,0.000,ALERT,211.93,298.47,60.044,1468896303,"201051344000868","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,479896.5,479896.5,39420,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896336,770971.00
07/18/2016 22:45,2,0.000,ALERT,211.03,297.26,60.007,1468896303,"274151322000095","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,788617.6,788617.6,33012,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896338,770972.00
07/18/2016 22:45,2,0.000,ALERT,211.70,297.57,60.002,1468896303,"201051344000988","219011344069620",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,476522.9,476522.9,39707,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896340,770973.00
07/18/2016 22:45,2,0.000,ALERT,211.70,296.96,59.996,1468896303,"201051344001025","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,490347.3,490347.3,44210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896341,770974.00
07/18/2016 22:45,2,0.000,ALERT,211.93,297.87,60.007,1468896303,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,487390.8,487390.8,39625,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896343,770975.00
07/18/2016 22:45,2,0.000,ALERT,212.38,297.57,60.007,1468896303,"201051344000853","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,486464.6,486464.6,39239,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896345,770976.00
07/18/2016 22:45,2,0.000,ALERT,212.38,297.87,59.991,1468896303,"201051344000685","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,490660.4,490660.4,44083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896347,770977.00
07/18/2016 22:45,2,0.000,ALERT,211.93,296.96,60.018,1468896303,"201051344000917","219011344069620",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,487545.9,487545.9,44082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896349,770978.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.87,60.039,1468896303,"201051344001145","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,492725.1,492725.1,43930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896350,770979.00
07/18/2016 22:45,2,0.000,ALERT,212.16,296.96,60.018,1468896303,"201051344000651","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,485482.3,485482.3,44268,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896352,770980.00
07/18/2016 22:45,2,0.000,ALERT,210.57,296.36,60.007,1468896303,"274151322000088","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,721027.8,721027.8,32727,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896354,770981.00
07/18/2016 22:45,2,0.000,ALERT,211.48,295.76,60.028,1468896303,"274151322000068","219011344069620",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,614834.8,614834.8,34376,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896356,770982.00
07/18/2016 22:45,2,0.000,ALERT,211.70,297.57,60.012,1468896303,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,481515.3,481515.3,44190,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896358,770983.00
07/18/2016 22:45,2,0.000,ALERT,211.70,298.17,60.012,1468896303,"201051344000594","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,491577.3,491577.3,39673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896360,770984.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.57,60.018,1468896303,"201051344001203","219011344069620",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,489132.2,489132.2,44252,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896361,770985.00
07/18/2016 22:45,2,0.000,ALERT,210.80,297.26,60.002,1468896303,"274151322000054","219011344069620",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,736183.8,736183.8,32760,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896363,770986.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.26,60.012,1468896303,"201051344000867","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,478958.2,478958.2,39681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896365,770987.00
07/18/2016 22:45,2,0.000,ALERT,211.93,297.57,60.018,1468896303,"201051344001093","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,486987.5,486987.5,44141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896367,770988.00
07/18/2016 22:45,2,0.000,ALERT,211.93,297.87,60.007,1468896303,"201051344000900","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,495072.5,495072.5,39068,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896369,770989.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.26,60.002,1468896303,"201051344000648","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,485530.1,485530.1,39361,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896371,770990.00
07/18/2016 22:45,2,0.000,ALERT,212.16,298.47,60.002,1468896303,"201051344000569","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,495816.1,495816.1,38985,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468896372,770991.00
07/18/2016 22:45,2,0.000,ALERT,211.93,298.17,59.996,1468896303,"201051344000983","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,487643.2,487643.2,39477,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896374,770992.00
07/18/2016 22:45,2,0.000,ALERT,212.16,297.87,59.970,1468896303,"201051344001158","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,480823.3,480823.3,39746,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896376,770993.00
07/18/2016 22:45,2,0.000,ALERT,212.61,298.47,59.996,1468896303,"201051344000576","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,488139.7,488139.7,39148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896378,770994.00
07/18/2016 22:45,2,0.000,ALERT,211.03,295.46,60.002,1468896303,"274151322000087","219011344069620",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,709150.4,709150.4,32927,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468896380,770995.00
07/18/2016 23:00,2,0.000,ALERT,212.83,298.77,60.002,1468897203,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,487713.2,487713.2,39275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897205,770996.00
07/18/2016 23:00,2,0.000,ALERT,211.93,297.87,60.034,1468897203,"274151322000085","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,737072.3,737072.3,32767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897207,770997.00
07/18/2016 23:00,2,0.000,ALERT,213.06,298.17,59.991,1468897203,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,478940.4,478940.4,39764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897209,770998.00
07/18/2016 23:00,2,0.000,ALERT,212.61,298.77,60.007,1468897203,"201051344000469","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,480969.1,480969.1,39705,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897211,770999.00
07/18/2016 23:00,2,0.000,ALERT,212.16,298.47,60.007,1468897203,"201051344000646","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,482782.1,482782.1,44250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897212,771000.00
07/18/2016 23:00,2,0.000,ALERT,211.48,298.77,59.981,1468897203,"274151322000052","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,754211.6,754211.6,33008,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897214,771001.00
07/18/2016 23:00,2,0.000,ALERT,212.61,298.77,59.970,1468897203,"201051344000585","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,491088.2,491088.2,44255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897216,771002.00
07/18/2016 23:00,2,0.000,ALERT,212.38,299.07,60.002,1468897203,"201051344001230","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,486186.7,486186.7,44071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897218,771003.00
07/18/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1468897203,"201051344000582","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,479228.0,479228.0,44199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897220,771004.00
07/18/2016 23:00,2,0.000,ALERT,212.16,298.47,60.002,1468897203,"201051344000955","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,492421.2,492421.2,44149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897222,771005.00
07/18/2016 23:00,2,0.000,ALERT,211.70,297.26,59.991,1468897203,"274151322000094","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,614756.3,614756.3,34166,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897223,771006.00
07/18/2016 23:00,2,0.000,ALERT,212.38,299.07,59.991,1468897203,"201051344000579","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,494960.9,494960.9,19771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897225,771007.00
