ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2016 23:00,2,0.000,ALERT,212.61,299.07,60.002,1468897203,"201051344000890","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,489667.8,489667.8,44158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897227,771008.00
07/18/2016 23:00,2,0.000,ALERT,212.61,298.47,59.981,1468897203,"201051344000438","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,491367.2,491367.2,44164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897229,771009.00
07/18/2016 23:00,2,0.000,ALERT,212.61,297.87,59.996,1468897203,"201051344000417","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,483229.0,483229.0,44320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897230,771010.00
07/18/2016 23:00,2,0.000,ALERT,211.93,298.47,59.991,1468897203,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,747408.0,747408.0,33090,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897232,771011.00
07/18/2016 23:00,2,0.000,ALERT,212.38,297.87,59.986,1468897203,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,796741.2,796741.2,33098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897234,771012.00
07/18/2016 23:00,2,0.000,ALERT,212.38,299.37,59.996,1468897203,"201051344000868","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,479896.5,479896.5,39422,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897236,771013.00
07/18/2016 23:00,2,0.000,ALERT,211.70,298.77,59.991,1468897203,"274151322000095","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,788617.6,788617.6,33014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897238,771014.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.77,59.986,1468897203,"201051344000988","219011344069620",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,476522.9,476522.9,39709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897239,771015.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.17,59.991,1468897203,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,490347.3,490347.3,44212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897241,771016.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.77,59.970,1468897203,"201051344000458","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,487390.8,487390.8,39627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897243,771017.00
07/18/2016 23:00,2,0.000,ALERT,212.83,298.47,59.981,1468897203,"201051344000853","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,486464.6,486464.6,39241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897245,771018.00
07/18/2016 23:00,2,0.000,ALERT,212.83,298.77,59.959,1468897203,"201051344000685","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,490660.4,490660.4,44085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897247,771019.00
07/18/2016 23:00,2,0.000,ALERT,212.83,298.17,60.002,1468897203,"201051344000917","219011344069620",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,487545.9,487545.9,44084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897249,771020.00
07/18/2016 23:00,2,0.000,ALERT,212.83,298.77,59.970,1468897203,"201051344001145","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,492725.1,492725.1,43932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897250,771021.00
07/18/2016 23:00,2,0.000,ALERT,212.61,297.87,59.975,1468897203,"201051344000651","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,485482.3,485482.3,44270,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897252,771022.00
07/18/2016 23:00,2,0.000,ALERT,211.48,297.87,59.981,1468897203,"274151322000088","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,721027.8,721027.8,32729,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897254,771023.00
07/18/2016 23:00,2,0.000,ALERT,212.61,297.57,59.986,1468897203,"274151322000068","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,614834.8,614834.8,34378,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897256,771024.00
07/18/2016 23:00,2,0.000,ALERT,212.16,298.47,60.028,1468897203,"201051344001135","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,481515.3,481515.3,44192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897258,771025.00
07/18/2016 23:00,2,0.000,ALERT,212.16,299.07,59.944,1468897203,"201051344000594","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,491577.3,491577.3,39675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897259,771026.00
07/18/2016 23:00,2,0.000,ALERT,212.61,298.47,59.986,1468897203,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,489132.2,489132.2,44254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897261,771027.00
07/18/2016 23:00,2,0.000,ALERT,211.70,298.77,59.986,1468897203,"274151322000054","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,736183.8,736183.8,32762,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897263,771028.00
07/18/2016 23:00,2,0.000,ALERT,212.61,298.17,60.007,1468897203,"201051344000867","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,478958.2,478958.2,39683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897265,771029.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.47,59.986,1468897203,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,486987.5,486987.5,44143,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897267,771030.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.77,59.991,1468897203,"201051344000900","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,495072.5,495072.5,39070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897268,771031.00
07/18/2016 23:00,2,0.000,ALERT,212.61,297.87,60.039,1468897203,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,485530.1,485530.1,39363,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897270,771032.00
07/18/2016 23:00,2,0.000,ALERT,212.38,299.37,60.002,1468897203,"201051344000569","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,495816.1,495816.1,38987,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897272,771033.00
07/18/2016 23:00,2,0.000,ALERT,212.61,299.37,59.996,1468897203,"201051344000983","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,487643.2,487643.2,39479,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897274,771034.00
07/18/2016 23:00,2,0.000,ALERT,212.38,298.17,59.970,1468897203,"201051344001158","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,480823.3,480823.3,39748,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468897276,771035.00
07/18/2016 23:00,2,0.000,ACTIVE_NO_POWER,212.83,299.07,59.991,1468897203,"201051344000576","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,488139.7,488139.7,39150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468897278,771036.00
07/18/2016 23:00,2,0.000,ALERT,211.70,296.96,59.991,1468897203,"274151322000087","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,709150.4,709150.4,32929,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468897280,771037.00
07/18/2016 23:15,2,0.000,ALERT,213.29,298.77,60.002,1468898103,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,487713.2,487713.2,39277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898105,771038.00
07/18/2016 23:15,2,0.000,ALERT,212.16,298.47,59.986,1468898103,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,737072.3,737072.3,32769,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898107,771039.00
07/18/2016 23:15,2,0.000,ALERT,213.29,298.47,60.007,1468898103,"201051344000633","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,478940.4,478940.4,39766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898109,771040.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.007,1468898103,"201051344000469","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,480969.1,480969.1,39707,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898111,771041.00
07/18/2016 23:15,2,0.000,ALERT,212.16,298.47,60.007,1468898103,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,482782.1,482782.1,44252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898112,771042.00
07/18/2016 23:15,2,0.000,ALERT,211.93,297.87,59.996,1468898103,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,754211.6,754211.6,33010,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898114,771043.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.07,60.007,1468898103,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,491088.2,491088.2,44257,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898116,771044.00
07/18/2016 23:15,2,0.000,ALERT,212.38,299.37,59.986,1468898103,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,486186.7,486186.7,44073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898118,771045.00
07/18/2016 23:15,2,0.000,ALERT,212.83,299.67,59.986,1468898103,"201051344000582","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,479228.0,479228.0,44201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898120,771046.00
07/18/2016 23:15,2,0.000,ALERT,212.16,299.07,60.012,1468898103,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,492421.2,492421.2,44151,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898121,771047.00
07/18/2016 23:15,2,0.000,ALERT,212.16,297.57,60.023,1468898103,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.07,0.0,0.0,0.000,614756.3,614756.3,34168,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898123,771048.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.37,60.007,1468898103,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,494960.9,494960.9,19773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898125,771049.00
07/18/2016 23:15,2,0.000,ALERT,212.38,299.37,60.012,1468898103,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,489667.8,489667.8,44160,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898127,771050.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.07,60.018,1468898103,"201051344000438","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,491367.2,491367.2,44166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898129,771051.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.17,60.018,1468898103,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,483229.0,483229.0,44322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898130,771052.00
07/18/2016 23:15,2,0.000,ALERT,212.16,298.77,60.018,1468898103,"274151322000083","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,747408.0,747408.0,33092,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898132,771053.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.012,1468898103,"274151322000076","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,796741.2,796741.2,33100,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898134,771054.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.37,60.018,1468898103,"201051344000868","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,479896.5,479896.5,39424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898136,771055.00
07/18/2016 23:15,2,0.000,ALERT,212.16,299.37,60.012,1468898103,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,788617.6,788617.6,33016,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898138,771056.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.77,60.012,1468898103,"201051344000988","219011344069620",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,476522.9,476522.9,39711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898139,771057.00
07/18/2016 23:15,2,0.000,ALERT,212.16,298.17,60.028,1468898103,"201051344001025","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,490347.3,490347.3,44214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898141,771058.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.07,60.018,1468898103,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,487390.8,487390.8,39629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898143,771059.00
07/18/2016 23:15,2,0.000,ALERT,213.06,298.77,59.965,1468898103,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,486464.6,486464.6,39243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898145,771060.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.018,1468898103,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,490660.4,490660.4,44087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898147,771061.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.023,1468898103,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,487545.9,487545.9,44086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898148,771062.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.77,60.018,1468898103,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,492725.1,492725.1,43934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898150,771063.00
07/18/2016 23:15,2,0.000,ALERT,212.61,297.87,60.018,1468898103,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,485482.3,485482.3,44272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898152,771064.00
07/18/2016 23:15,2,0.000,ALERT,211.70,297.87,60.012,1468898103,"274151322000088","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,721027.8,721027.8,32731,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898154,771065.00
07/18/2016 23:15,2,0.000,ALERT,212.83,297.57,60.023,1468898103,"274151322000068","219011344069620",0.00,18.30,0,296.06,298.77,0.0,0.0,0.000,614834.8,614834.8,34380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898156,771066.00
07/18/2016 23:15,2,0.000,ALERT,212.16,298.77,59.981,1468898103,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,481515.3,481515.3,44194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898157,771067.00
07/18/2016 23:15,2,0.000,ALERT,212.38,299.67,60.012,1468898103,"201051344000594","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,491577.3,491577.3,39677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898159,771068.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.012,1468898103,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,489132.2,489132.2,44256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898161,771069.00
07/18/2016 23:15,2,0.000,ALERT,211.93,298.17,60.007,1468898103,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,736183.8,736183.8,32764,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898163,771070.00
07/18/2016 23:15,2,0.000,ALERT,212.83,298.47,60.023,1468898103,"201051344000867","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,478958.2,478958.2,39685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898164,771071.00
07/18/2016 23:15,2,0.000,ALERT,212.38,298.47,60.007,1468898103,"201051344001093","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,486987.5,486987.5,44145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898166,771072.00
07/18/2016 23:15,2,0.000,ALERT,212.38,298.47,60.012,1468898103,"201051344000900","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,495072.5,495072.5,39072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898168,771073.00
07/18/2016 23:15,2,0.000,ALERT,212.83,298.17,60.012,1468898103,"201051344000648","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,485530.1,485530.1,39365,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898170,771074.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.07,60.023,1468898103,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,495816.1,495816.1,38989,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898172,771075.00
07/18/2016 23:15,2,0.000,ALERT,212.61,299.07,60.023,1468898103,"201051344000983","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,487643.2,487643.2,39481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898174,771076.00
07/18/2016 23:15,2,0.000,ALERT,212.61,298.47,60.002,1468898103,"201051344001158","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,480823.3,480823.3,39750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468898176,771077.00
07/18/2016 23:15,2,0.000,ALERT,213.06,299.37,60.007,1468898103,"201051344000576","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,488139.7,488139.7,39151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898178,771078.00
07/18/2016 23:15,2,0.000,ALERT,212.16,297.87,59.996,1468898103,"274151322000087","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,709150.4,709150.4,32931,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468898179,771079.00
07/18/2016 23:30,2,0.000,ALERT,213.51,299.67,60.007,1468899003,"201051344000645","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,487713.2,487713.2,39279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899005,771080.00
07/18/2016 23:30,2,0.000,ALERT,212.61,299.07,59.975,1468899003,"274151322000085","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,737072.3,737072.3,32771,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899007,771081.00
07/18/2016 23:30,2,0.000,ALERT,213.51,299.37,60.018,1468899003,"201051344000633","219011344069620",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,478940.4,478940.4,39768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899009,771082.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.67,60.012,1468899003,"201051344000469","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,480969.1,480969.1,39709,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899011,771083.00
07/18/2016 23:30,2,0.000,ALERT,212.61,299.67,60.034,1468899003,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,482782.1,482782.1,44254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899012,771084.00
07/18/2016 23:30,2,0.000,ALERT,212.16,298.77,60.023,1468899003,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,754211.6,754211.6,33012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899014,771085.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1468899003,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,491088.2,491088.2,44259,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899016,771086.00
07/18/2016 23:30,2,0.000,ALERT,213.06,300.27,59.996,1468899003,"201051344001230","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,486186.7,486186.7,44075,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899018,771087.00
07/18/2016 23:30,2,0.000,ALERT,213.51,300.57,59.991,1468899003,"201051344000582","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,479228.0,479228.0,44203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899020,771088.00
07/18/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1468899003,"201051344000955","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,492421.2,492421.2,44153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899022,771089.00
07/18/2016 23:30,2,0.000,ALERT,212.61,298.47,59.991,1468899003,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,614756.3,614756.3,34170,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899024,771090.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.97,59.986,1468899003,"201051344000579","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,494960.9,494960.9,19775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899025,771091.00
07/18/2016 23:30,2,0.000,ALERT,213.06,300.27,59.996,1468899003,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,489667.8,489667.8,44162,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899027,771092.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.97,59.991,1468899003,"201051344000438","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,491367.2,491367.2,44168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899029,771093.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.37,60.007,1468899003,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,483229.0,483229.0,44324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899031,771094.00
07/18/2016 23:30,2,0.000,ALERT,212.38,299.67,59.991,1468899003,"274151322000083","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,747408.0,747408.0,33094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899033,771095.00
07/18/2016 23:30,2,0.000,ALERT,213.06,298.77,59.949,1468899003,"274151322000076","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,796741.2,796741.2,33102,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899034,771096.00
07/18/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1468899003,"201051344000868","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,479896.5,479896.5,39426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899036,771097.00
07/18/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1468899003,"274151322000095","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,788617.6,788617.6,33018,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899038,771098.00
07/18/2016 23:30,2,0.000,ALERT,212.83,299.37,59.981,1468899003,"201051344000988","219011344069620",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,476522.9,476522.9,39713,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899040,771099.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1468899003,"201051344001025","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,490347.3,490347.3,44216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899042,771100.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.97,59.991,1468899003,"201051344000458","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,487390.8,487390.8,39631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899043,771101.00
07/18/2016 23:30,2,0.000,ALERT,213.74,299.67,59.996,1468899003,"201051344000853","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,486464.6,486464.6,39245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899045,771102.00
07/18/2016 23:30,2,0.000,ALERT,213.51,300.27,59.991,1468899003,"201051344000685","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,490660.4,490660.4,44089,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899047,771103.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.37,59.986,1468899003,"201051344000917","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,487545.9,487545.9,44088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899049,771104.00
07/18/2016 23:30,2,0.000,ALERT,213.51,300.27,59.986,1468899003,"201051344001145","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,492725.1,492725.1,43936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899051,771105.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.07,59.991,1468899003,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,485482.3,485482.3,44274,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899052,771106.00
07/18/2016 23:30,2,0.000,ALERT,212.16,299.07,59.981,1468899003,"274151322000088","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,721027.8,721027.8,32733,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899054,771107.00
07/18/2016 23:30,2,0.000,ALERT,213.06,298.17,59.991,1468899003,"274151322000068","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,614834.8,614834.8,34382,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899056,771108.00
07/18/2016 23:30,2,0.000,ALERT,212.83,299.67,59.991,1468899003,"201051344001135","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,481515.3,481515.3,44196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899058,771109.00
07/18/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1468899003,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,491577.3,491577.3,39679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899060,771110.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.67,60.034,1468899003,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,489132.2,489132.2,44258,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899061,771111.00
07/18/2016 23:30,2,0.000,ALERT,212.38,299.07,59.991,1468899003,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,736183.8,736183.8,32766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899063,771112.00
07/18/2016 23:30,2,0.000,ALERT,213.29,299.67,59.996,1468899003,"201051344000867","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,478958.2,478958.2,39687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899065,771113.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.67,59.991,1468899003,"201051344001093","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,486987.5,486987.5,44147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899067,771114.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.67,59.991,1468899003,"201051344000900","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,495072.5,495072.5,39074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899069,771115.00
07/18/2016 23:30,2,0.000,ALERT,213.51,299.07,59.991,1468899003,"201051344000648","219011344069620",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,485530.1,485530.1,39367,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899070,771116.00
07/18/2016 23:30,2,0.000,ALERT,213.06,300.27,59.996,1468899003,"201051344000569","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,495816.1,495816.1,38991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899072,771117.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.97,60.002,1468899003,"201051344000983","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,487643.2,487643.2,39483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899074,771118.00
07/18/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1468899003,"201051344001158","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,480823.3,480823.3,39752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899076,771119.00
07/18/2016 23:30,2,0.000,ALERT,213.51,299.97,60.002,1468899003,"201051344000576","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,488139.7,488139.7,39153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899078,771120.00
07/18/2016 23:30,2,0.000,ALERT,212.61,298.47,59.986,1468899003,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,709150.4,709150.4,32933,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899080,771121.00
07/18/2016 23:45,2,0.000,ALERT,213.96,300.57,59.965,1468899903,"201051344000645","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,487713.2,487713.2,39281,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899905,771122.00
07/18/2016 23:45,2,0.000,ALERT,213.06,299.67,59.975,1468899903,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,737072.3,737072.3,32773,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899907,771123.00
07/18/2016 23:45,2,0.000,ALERT,213.96,300.27,60.018,1468899903,"201051344000633","219011344069620",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,478940.4,478940.4,39770,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899909,771124.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.57,59.975,1468899903,"201051344000469","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,480969.1,480969.1,39711,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899911,771125.00
07/18/2016 23:45,2,0.000,ALERT,213.06,299.97,59.975,1468899903,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,482782.1,482782.1,44256,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899912,771126.00
07/18/2016 23:45,2,0.000,ALERT,212.83,300.57,59.981,1468899903,"274151322000052","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,754211.6,754211.6,33014,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899914,771127.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.57,60.007,1468899903,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,491088.2,491088.2,44261,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899916,771128.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.57,59.965,1468899903,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,486186.7,486186.7,44077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899918,771129.00
07/18/2016 23:45,2,0.000,ALERT,213.96,301.17,59.970,1468899903,"201051344000582","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,479228.0,479228.0,44205,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899920,771130.00
07/18/2016 23:45,2,0.000,ALERT,213.06,300.27,59.996,1468899903,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,492421.2,492421.2,44155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899921,771131.00
07/18/2016 23:45,2,0.000,ALERT,213.06,299.37,59.965,1468899903,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,614756.3,614756.3,34172,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899923,771132.00
07/18/2016 23:45,2,0.000,ALERT,213.51,301.17,59.965,1468899903,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,494960.9,494960.9,19777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899925,771133.00
07/18/2016 23:45,2,0.000,ALERT,213.29,300.57,59.970,1468899903,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,489667.8,489667.8,44164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899927,771134.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.27,59.970,1468899903,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,491367.2,491367.2,44170,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899929,771135.00
07/18/2016 23:45,2,0.000,ALERT,213.74,299.67,59.970,1468899903,"201051344000417","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,483229.0,483229.0,44326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899931,771136.00
07/18/2016 23:45,2,0.000,ALERT,212.83,299.97,59.965,1468899903,"274151322000083","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,747408.0,747408.0,33096,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899932,771137.00
07/18/2016 23:45,2,0.000,ALERT,213.51,299.37,59.944,1468899903,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,796741.2,796741.2,33104,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899934,771138.00
07/18/2016 23:45,2,0.000,ALERT,213.29,301.17,59.965,1468899903,"201051344000868","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,479896.5,479896.5,39428,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899936,771139.00
07/18/2016 23:45,2,0.000,ALERT,213.06,300.87,59.959,1468899903,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,788617.6,788617.6,33020,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899938,771140.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.87,60.012,1468899903,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,476522.9,476522.9,39715,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899940,771141.00
07/18/2016 23:45,2,0.000,ALERT,213.06,299.67,59.959,1468899903,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,490347.3,490347.3,44218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899941,771142.00
07/18/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1468899903,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,487390.8,487390.8,39633,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899943,771143.00
07/18/2016 23:45,2,0.000,ALERT,214.19,300.87,60.007,1468899903,"201051344000853","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,486464.6,486464.6,39247,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899945,771144.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.57,60.002,1468899903,"201051344000685","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,490660.4,490660.4,44091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899947,771145.00
07/18/2016 23:45,2,0.000,ALERT,213.51,299.97,60.002,1468899903,"201051344000917","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,487545.9,487545.9,44090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899949,771146.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.87,59.970,1468899903,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,492725.1,492725.1,43938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899950,771147.00
07/18/2016 23:45,2,0.000,ALERT,213.74,299.67,59.975,1468899903,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,485482.3,485482.3,44276,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899952,771148.00
07/18/2016 23:45,2,0.000,ALERT,212.61,299.97,60.012,1468899903,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,721027.8,721027.8,32735,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899954,771149.00
07/18/2016 23:45,2,0.000,ALERT,213.51,299.37,59.986,1468899903,"274151322000068","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,614834.8,614834.8,34384,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899956,771150.00
07/18/2016 23:45,2,0.000,ALERT,213.06,300.27,59.981,1468899903,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,481515.3,481515.3,44198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899958,771151.00
07/18/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1468899903,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,491577.3,491577.3,39681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899960,771152.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.27,59.975,1468899903,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,489132.2,489132.2,44260,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899962,771153.00
07/18/2016 23:45,2,0.000,ALERT,212.83,299.97,59.970,1468899903,"274151322000054","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,736183.8,736183.8,32768,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899963,771154.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.87,59.954,1468899903,"201051344000867","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,478958.2,478958.2,39689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899965,771155.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.27,59.981,1468899903,"201051344001093","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,486987.5,486987.5,44149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899967,771156.00
07/18/2016 23:45,2,0.000,ALERT,213.51,300.87,59.986,1468899903,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,495072.5,495072.5,39076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899969,771157.00
07/18/2016 23:45,2,0.000,ALERT,213.96,300.57,59.986,1468899903,"201051344000648","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,485530.1,485530.1,39369,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899971,771158.00
07/18/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1468899903,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,495816.1,495816.1,38993,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899972,771159.00
07/18/2016 23:45,2,0.000,ALERT,213.51,301.17,60.018,1468899903,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,487643.2,487643.2,39485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899974,771160.00
07/18/2016 23:45,2,0.000,ALERT,213.74,300.57,59.986,1468899903,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,480823.3,480823.3,39754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899976,771161.00
07/18/2016 23:45,2,0.000,ALERT,213.96,301.47,59.991,1468899903,"201051344000576","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,488139.7,488139.7,39155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468899978,771162.00
07/18/2016 23:45,2,0.000,ALERT,213.29,299.37,59.981,1468899903,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,709150.4,709150.4,32935,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468899980,771163.00
